Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
160436,Greenhill,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.63
160436,Greenhill,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,41.88
160436,Greenhill,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.72
160436,Greenhill,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,75.4
160436,Greenhill,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.2
160436,Greenhill,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,176.9
160436,Greenhill,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.9
160436,Greenhill,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
160436,Greenhill,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.26
160436,Greenhill,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.67
160436,Greenhill,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.97
160436,Greenhill,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
160436,Greenhill,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.5
160436,Greenhill,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
160436,Greenhill,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
160436,Greenhill,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,18.6
160436,Greenhill,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160436,Greenhill,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
160436,Greenhill,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160436,Greenhill,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
160436,Greenhill,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160436,Greenhill,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
160436,Greenhill,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
160436,Greenhill,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
160436,Greenhill,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
160436,Greenhill,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.89
160436,Greenhill,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.55
160436,Greenhill,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.69
160436,Greenhill,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
160436,Greenhill,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
160436,Greenhill,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
160436,Greenhill,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
160436,Greenhill,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
160436,Greenhill,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.04
160436,Greenhill,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,36.34
160436,Greenhill,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.21
160436,Greenhill,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,87.8
160436,Greenhill,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.5
160436,Greenhill,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.6
160436,Greenhill,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.3
160436,Greenhill,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
160436,Greenhill,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.66
160436,Greenhill,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.28
160436,Greenhill,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.64
160436,Greenhill,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
160436,Greenhill,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.9
160436,Greenhill,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.8
160436,Greenhill,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
160436,Greenhill,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,18.4
160436,Greenhill,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160436,Greenhill,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
160436,Greenhill,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160436,Greenhill,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
160436,Greenhill,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160436,Greenhill,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
160436,Greenhill,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
160436,Greenhill,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
160436,Greenhill,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
160436,Greenhill,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.7
160436,Greenhill,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.62
160436,Greenhill,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.85
160436,Greenhill,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
160436,Greenhill,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
160436,Greenhill,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
160436,Greenhill,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
160436,Greenhill,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.93
160436,Greenhill,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,51.26
160436,Greenhill,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.78
160436,Greenhill,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,139.8
160436,Greenhill,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
160436,Greenhill,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,217.2
160436,Greenhill,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.5
160436,Greenhill,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
160436,Greenhill,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
160436,Greenhill,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.98
160436,Greenhill,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.61
160436,Greenhill,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.92
160436,Greenhill,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
160436,Greenhill,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.7
160436,Greenhill,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.8
160436,Greenhill,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
160436,Greenhill,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,18.1
160436,Greenhill,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
160436,Greenhill,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
160436,Greenhill,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160436,Greenhill,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
160436,Greenhill,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160436,Greenhill,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
160436,Greenhill,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
160436,Greenhill,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
160436,Greenhill,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
160436,Greenhill,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.91
160436,Greenhill,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,74.87
160436,Greenhill,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.7
160436,Greenhill,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,166.4
160436,Greenhill,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
160436,Greenhill,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.7
160436,Greenhill,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
160436,Greenhill,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
160436,Greenhill,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.67
160436,Greenhill,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,54.03
160436,Greenhill,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.1
160436,Greenhill,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,132.7
160436,Greenhill,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.4
160436,Greenhill,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,225.9
160436,Greenhill,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.3
160436,Greenhill,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160436,Greenhill,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.03
160436,Greenhill,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.71
160436,Greenhill,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.72
160436,Greenhill,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
160436,Greenhill,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.1
160436,Greenhill,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
160436,Greenhill,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
160436,Greenhill,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,17.8
160436,Greenhill,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160436,Greenhill,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
160436,Greenhill,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160436,Greenhill,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
160436,Greenhill,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160436,Greenhill,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
160436,Greenhill,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
160436,Greenhill,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
160436,Greenhill,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
160436,Greenhill,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.71
160436,Greenhill,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,72.74
160436,Greenhill,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.82
160436,Greenhill,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,145.3
160436,Greenhill,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
160436,Greenhill,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
160436,Greenhill,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
160436,Greenhill,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
160436,Greenhill,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.55
160436,Greenhill,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,41.94
160436,Greenhill,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.45
160436,Greenhill,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,104.9
160436,Greenhill,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
160436,Greenhill,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,176.3
160436,Greenhill,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.8
160436,Greenhill,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
160436,Greenhill,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.52
160436,Greenhill,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.31
160436,Greenhill,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.42
160436,Greenhill,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
160436,Greenhill,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.6
160436,Greenhill,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.2
160436,Greenhill,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.4
160436,Greenhill,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,17.5
160436,Greenhill,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160436,Greenhill,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
160436,Greenhill,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160436,Greenhill,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
160436,Greenhill,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160436,Greenhill,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
160436,Greenhill,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
160436,Greenhill,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
160436,Greenhill,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
160436,Greenhill,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.08
160436,Greenhill,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.25
160436,Greenhill,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.87
160436,Greenhill,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
160436,Greenhill,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
160436,Greenhill,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
160436,Greenhill,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
160436,Greenhill,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.83
160436,Greenhill,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,49.41
160436,Greenhill,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.9
160436,Greenhill,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,128.4
160436,Greenhill,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.5
160436,Greenhill,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,207.3
160436,Greenhill,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.7
160436,Greenhill,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
160436,Greenhill,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
160436,Greenhill,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.43
160436,Greenhill,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.0
160436,Greenhill,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.45
160436,Greenhill,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
160436,Greenhill,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.0
160436,Greenhill,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.6
160436,Greenhill,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.2
160436,Greenhill,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,17.1
160436,Greenhill,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
160436,Greenhill,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
160436,Greenhill,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160436,Greenhill,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
160436,Greenhill,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160436,Greenhill,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
160436,Greenhill,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
160436,Greenhill,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
160436,Greenhill,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
160436,Greenhill,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.26
160436,Greenhill,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,74.4
160436,Greenhill,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.35
160436,Greenhill,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,156.0
160436,Greenhill,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
160436,Greenhill,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
160436,Greenhill,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
160436,Greenhill,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
160436,Greenhill,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
160436,Greenhill,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
160436,Greenhill,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.16
160436,Greenhill,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,43.96
160436,Greenhill,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.7
160436,Greenhill,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,106.2
160436,Greenhill,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.1
160436,Greenhill,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,184.8
160436,Greenhill,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.1
160436,Greenhill,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
160436,Greenhill,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
160436,Greenhill,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.02
160436,Greenhill,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.71
160436,Greenhill,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.35
160436,Greenhill,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
160436,Greenhill,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.2
160436,Greenhill,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
160436,Greenhill,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
160436,Greenhill,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,16.8
160436,Greenhill,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160436,Greenhill,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
160436,Greenhill,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160436,Greenhill,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
160436,Greenhill,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
160436,Greenhill,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
160436,Greenhill,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
160436,Greenhill,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
160436,Greenhill,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.18
160436,Greenhill,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.66
160436,Greenhill,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.05
160436,Greenhill,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
160436,Greenhill,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
160436,Greenhill,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
160436,Greenhill,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
160436,Greenhill,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
160436,Greenhill,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
160436,Greenhill,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
160436,Greenhill,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.26
160436,Greenhill,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,38.0
160436,Greenhill,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.18
160436,Greenhill,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,85.3
160436,Greenhill,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
160436,Greenhill,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,160.5
160436,Greenhill,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.9
160436,Greenhill,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
160436,Greenhill,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
160436,Greenhill,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
160436,Greenhill,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.47
160436,Greenhill,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.04
160436,Greenhill,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.5
160436,Greenhill,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
160436,Greenhill,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.0
160436,Greenhill,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.9
160436,Greenhill,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.8
160436,Greenhill,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,16.4
160436,Greenhill,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160436,Greenhill,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
160436,Greenhill,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160436,Greenhill,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
160436,Greenhill,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
160436,Greenhill,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
160436,Greenhill,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
160436,Greenhill,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
160436,Greenhill,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.72
160436,Greenhill,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.03
160436,Greenhill,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.69
160436,Greenhill,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
160436,Greenhill,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
160436,Greenhill,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
160436,Greenhill,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
160436,Greenhill,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
160436,Greenhill,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.02
160436,Greenhill,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,42.24
160436,Greenhill,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.05
160436,Greenhill,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,91.5
160436,Greenhill,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.6
160436,Greenhill,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,179.1
160436,Greenhill,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.2
160436,Greenhill,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
160436,Greenhill,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
160436,Greenhill,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.92
160436,Greenhill,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.42
160436,Greenhill,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.96
160436,Greenhill,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
160436,Greenhill,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.1
160436,Greenhill,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.1
160436,Greenhill,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.5
160436,Greenhill,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,16.0
160436,Greenhill,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160436,Greenhill,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
160436,Greenhill,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160436,Greenhill,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
160436,Greenhill,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
160436,Greenhill,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
160436,Greenhill,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
160436,Greenhill,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
160436,Greenhill,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.94
160436,Greenhill,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.65
160436,Greenhill,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.02
160436,Greenhill,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
160436,Greenhill,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
160436,Greenhill,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
160436,Greenhill,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
160436,Greenhill,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
160436,Greenhill,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.36
160436,Greenhill,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,48.93
160436,Greenhill,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.58
160436,Greenhill,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,108.2
160436,Greenhill,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.0
160436,Greenhill,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,206.4
160436,Greenhill,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.2
160436,Greenhill,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
160436,Greenhill,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.99
160436,Greenhill,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.19
160436,Greenhill,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.91
160436,Greenhill,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
160436,Greenhill,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.2
160436,Greenhill,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.7
160436,Greenhill,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.5
160436,Greenhill,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,15.5
160436,Greenhill,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160436,Greenhill,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
160436,Greenhill,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160436,Greenhill,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
160436,Greenhill,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
160436,Greenhill,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
160436,Greenhill,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
160436,Greenhill,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
160436,Greenhill,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.35
160436,Greenhill,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,69.11
160436,Greenhill,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.49
160436,Greenhill,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
160436,Greenhill,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
160436,Greenhill,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
160436,Greenhill,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
160436,Greenhill,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
160436,Greenhill,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
160436,Greenhill,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.13
160436,Greenhill,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,35.69
160436,Greenhill,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,29.55
160436,Greenhill,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.4
160436,Greenhill,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.5
160436,Greenhill,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.5
160436,Greenhill,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.4
160436,Greenhill,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
160436,Greenhill,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
160436,Greenhill,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.89
160436,Greenhill,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.9
160436,Greenhill,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.17
160436,Greenhill,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
160436,Greenhill,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.3
160436,Greenhill,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
160436,Greenhill,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.8
160436,Greenhill,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,15.1
160436,Greenhill,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160436,Greenhill,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
160436,Greenhill,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160436,Greenhill,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
160436,Greenhill,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
160436,Greenhill,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
160436,Greenhill,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
160436,Greenhill,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
160436,Greenhill,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
160436,Greenhill,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.01
160436,Greenhill,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.58
160436,Greenhill,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.72
160436,Greenhill,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
160436,Greenhill,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
160436,Greenhill,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
160436,Greenhill,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
160436,Greenhill,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
160436,Greenhill,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.8
160436,Greenhill,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,40.92
160436,Greenhill,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,35.88
160436,Greenhill,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,91.7
160436,Greenhill,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.8
160436,Greenhill,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,172.4
160436,Greenhill,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.0
160436,Greenhill,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
160436,Greenhill,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
160436,Greenhill,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.19
160436,Greenhill,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.41
160436,Greenhill,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.86
160436,Greenhill,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.9
160436,Greenhill,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.4
160436,Greenhill,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.6
160436,Greenhill,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
160436,Greenhill,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,14.7
160436,Greenhill,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160436,Greenhill,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
160436,Greenhill,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160436,Greenhill,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
160436,Greenhill,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
160436,Greenhill,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
160436,Greenhill,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
160436,Greenhill,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
160436,Greenhill,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.99
160436,Greenhill,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,68.33
160436,Greenhill,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.74
160436,Greenhill,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
160436,Greenhill,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
160436,Greenhill,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
160436,Greenhill,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
160436,Greenhill,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
160436,Greenhill,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
160436,Greenhill,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.06
160436,Greenhill,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,41.03
160436,Greenhill,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,33.34
160436,Greenhill,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,89.3
160436,Greenhill,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.8
160436,Greenhill,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,173.6
160436,Greenhill,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.6
160436,Greenhill,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
160436,Greenhill,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
160436,Greenhill,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.94
160436,Greenhill,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.46
160436,Greenhill,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.88
160436,Greenhill,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.2
160436,Greenhill,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.6
160436,Greenhill,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.5
160436,Greenhill,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
160436,Greenhill,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,14.4
160436,Greenhill,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160436,Greenhill,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
160436,Greenhill,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160436,Greenhill,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
160436,Greenhill,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
160436,Greenhill,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
160436,Greenhill,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
160436,Greenhill,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
160436,Greenhill,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
160436,Greenhill,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.01
160436,Greenhill,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.48
160436,Greenhill,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.22
160436,Greenhill,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
160436,Greenhill,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
160436,Greenhill,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
160436,Greenhill,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
160436,Greenhill,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.26
160436,Greenhill,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.56
160436,Greenhill,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.1
160436,Greenhill,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,92.2
160436,Greenhill,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
160436,Greenhill,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.0
160436,Greenhill,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.5
160436,Greenhill,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
160436,Greenhill,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
160436,Greenhill,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160436,Greenhill,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.3
160436,Greenhill,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.83
160436,Greenhill,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.97
160436,Greenhill,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.1
160436,Greenhill,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.4
160436,Greenhill,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
160436,Greenhill,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
160436,Greenhill,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,14.2
160436,Greenhill,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160436,Greenhill,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
160436,Greenhill,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
160436,Greenhill,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
160436,Greenhill,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160436,Greenhill,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
160436,Greenhill,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
160436,Greenhill,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
160436,Greenhill,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.56
160436,Greenhill,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.38
160436,Greenhill,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.07
160436,Greenhill,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
160436,Greenhill,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
160436,Greenhill,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
160436,Greenhill,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
160436,Greenhill,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.88
160436,Greenhill,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.8
160436,Greenhill,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.19
160436,Greenhill,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.9
160436,Greenhill,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
160436,Greenhill,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.5
160436,Greenhill,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.3
160436,Greenhill,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
160436,Greenhill,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.35
160436,Greenhill,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.74
160436,Greenhill,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.94
160436,Greenhill,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.6
160436,Greenhill,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.1
160436,Greenhill,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
160436,Greenhill,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
160436,Greenhill,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,14.0
160436,Greenhill,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160436,Greenhill,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
160436,Greenhill,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160436,Greenhill,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
160436,Greenhill,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160436,Greenhill,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
160436,Greenhill,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
160436,Greenhill,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
160436,Greenhill,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
160436,Greenhill,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.23
160436,Greenhill,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.53
160436,Greenhill,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.13
160436,Greenhill,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
160436,Greenhill,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
160436,Greenhill,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
160436,Greenhill,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
160436,Greenhill,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
160436,Greenhill,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.08
160436,Greenhill,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.07
160436,Greenhill,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.94
160436,Greenhill,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.7
160436,Greenhill,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
160436,Greenhill,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.9
160436,Greenhill,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.4
160436,Greenhill,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
160436,Greenhill,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
160436,Greenhill,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.93
160436,Greenhill,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
160436,Greenhill,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.21
160436,Greenhill,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.4
160436,Greenhill,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.8
160436,Greenhill,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
160436,Greenhill,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
160436,Greenhill,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,13.9
160436,Greenhill,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
160436,Greenhill,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
160436,Greenhill,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160436,Greenhill,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
160436,Greenhill,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
