Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
160436,Greenhill,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
160436,Greenhill,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.01
160436,Greenhill,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.46
160436,Greenhill,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.15
160436,Greenhill,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
160436,Greenhill,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
160436,Greenhill,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
160436,Greenhill,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
160436,Greenhill,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
160436,Greenhill,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.65
160436,Greenhill,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.69
160436,Greenhill,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.86
160436,Greenhill,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
160436,Greenhill,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
160436,Greenhill,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.0
160436,Greenhill,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.4
160436,Greenhill,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
160436,Greenhill,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
160436,Greenhill,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
160436,Greenhill,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.65
160436,Greenhill,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
160436,Greenhill,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.37
160436,Greenhill,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
160436,Greenhill,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.3
160436,Greenhill,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
160436,Greenhill,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
160436,Greenhill,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,13.9
160436,Greenhill,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
160436,Greenhill,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
160436,Greenhill,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160436,Greenhill,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
160436,Greenhill,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160436,Greenhill,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
160436,Greenhill,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
160436,Greenhill,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
160436,Greenhill,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
160436,Greenhill,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.3
160436,Greenhill,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.31
160436,Greenhill,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.23
160436,Greenhill,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
160436,Greenhill,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
160436,Greenhill,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
160436,Greenhill,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
160436,Greenhill,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
160436,Greenhill,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.68
160436,Greenhill,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.73
160436,Greenhill,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.09
160436,Greenhill,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.1
160436,Greenhill,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
160436,Greenhill,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.0
160436,Greenhill,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.0
160436,Greenhill,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
160436,Greenhill,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.02
160436,Greenhill,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
160436,Greenhill,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.97
160436,Greenhill,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
160436,Greenhill,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.6
160436,Greenhill,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
160436,Greenhill,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
160436,Greenhill,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,13.8
160436,Greenhill,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160436,Greenhill,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
160436,Greenhill,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160436,Greenhill,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
160436,Greenhill,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160436,Greenhill,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
160436,Greenhill,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
160436,Greenhill,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
160436,Greenhill,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
160436,Greenhill,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.7
160436,Greenhill,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.91
160436,Greenhill,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.06
160436,Greenhill,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
160436,Greenhill,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
160436,Greenhill,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
160436,Greenhill,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
160436,Greenhill,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.92
160436,Greenhill,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.9
160436,Greenhill,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.38
160436,Greenhill,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.4
160436,Greenhill,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
160436,Greenhill,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.4
160436,Greenhill,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.6
160436,Greenhill,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
160436,Greenhill,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.35
160436,Greenhill,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
160436,Greenhill,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
160436,Greenhill,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
160436,Greenhill,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.5
160436,Greenhill,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
160436,Greenhill,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
160436,Greenhill,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,13.8
160436,Greenhill,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160436,Greenhill,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
160436,Greenhill,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160436,Greenhill,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
160436,Greenhill,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
160436,Greenhill,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
160436,Greenhill,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
160436,Greenhill,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
160436,Greenhill,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
160436,Greenhill,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.27
160436,Greenhill,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.84
160436,Greenhill,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.13
160436,Greenhill,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
160436,Greenhill,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
160436,Greenhill,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
160436,Greenhill,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
160436,Greenhill,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
160436,Greenhill,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
160436,Greenhill,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.93
160436,Greenhill,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.23
160436,Greenhill,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.5
160436,Greenhill,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
160436,Greenhill,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
160436,Greenhill,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
160436,Greenhill,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
160436,Greenhill,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
160436,Greenhill,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.4
160436,Greenhill,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
160436,Greenhill,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.6
160436,Greenhill,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
160436,Greenhill,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
160436,Greenhill,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
160436,Greenhill,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
160436,Greenhill,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,13.8
160436,Greenhill,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160436,Greenhill,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
160436,Greenhill,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160436,Greenhill,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
160436,Greenhill,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
160436,Greenhill,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
160436,Greenhill,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
160436,Greenhill,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
160436,Greenhill,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
160436,Greenhill,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.33
160436,Greenhill,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.05
160436,Greenhill,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.1
160436,Greenhill,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
160436,Greenhill,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
160436,Greenhill,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
160436,Greenhill,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
160436,Greenhill,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
160436,Greenhill,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.74
160436,Greenhill,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.46
160436,Greenhill,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.06
160436,Greenhill,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
160436,Greenhill,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
160436,Greenhill,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
160436,Greenhill,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
160436,Greenhill,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
160436,Greenhill,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.96
160436,Greenhill,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
160436,Greenhill,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
160436,Greenhill,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
160436,Greenhill,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
160436,Greenhill,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
160436,Greenhill,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
160436,Greenhill,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,13.8
160436,Greenhill,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160436,Greenhill,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
160436,Greenhill,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160436,Greenhill,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
160436,Greenhill,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
160436,Greenhill,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
160436,Greenhill,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
160436,Greenhill,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
160436,Greenhill,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
160436,Greenhill,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.7
160436,Greenhill,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.46
160436,Greenhill,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
160436,Greenhill,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
160436,Greenhill,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
160436,Greenhill,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
160436,Greenhill,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
160436,Greenhill,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
160436,Greenhill,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
160436,Greenhill,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
160436,Greenhill,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.76
160436,Greenhill,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
160436,Greenhill,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
160436,Greenhill,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
160436,Greenhill,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
160436,Greenhill,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
160436,Greenhill,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.69
160436,Greenhill,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
160436,Greenhill,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.05
160436,Greenhill,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
160436,Greenhill,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
160436,Greenhill,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
160436,Greenhill,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
160436,Greenhill,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,13.8
160436,Greenhill,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160436,Greenhill,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
160436,Greenhill,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160436,Greenhill,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
160436,Greenhill,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
160436,Greenhill,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
160436,Greenhill,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
160436,Greenhill,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
160436,Greenhill,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
160436,Greenhill,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.04
160436,Greenhill,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.6
160436,Greenhill,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.81
160436,Greenhill,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
160436,Greenhill,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
160436,Greenhill,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
160436,Greenhill,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
160436,Greenhill,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
160436,Greenhill,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
160436,Greenhill,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.11
160436,Greenhill,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.24
160436,Greenhill,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
160436,Greenhill,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
160436,Greenhill,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
160436,Greenhill,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
160436,Greenhill,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
160436,Greenhill,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.36
160436,Greenhill,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
160436,Greenhill,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
160436,Greenhill,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
160436,Greenhill,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
160436,Greenhill,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
160436,Greenhill,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
160436,Greenhill,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,13.8
160436,Greenhill,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160436,Greenhill,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
160436,Greenhill,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160436,Greenhill,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
160436,Greenhill,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160436,Greenhill,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
160436,Greenhill,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
160436,Greenhill,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
160436,Greenhill,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
160436,Greenhill,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.89
160436,Greenhill,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
160436,Greenhill,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
160436,Greenhill,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
160436,Greenhill,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
160436,Greenhill,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
160436,Greenhill,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
160436,Greenhill,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
160436,Greenhill,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.13
160436,Greenhill,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.01
160436,Greenhill,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
160436,Greenhill,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
160436,Greenhill,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
160436,Greenhill,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
160436,Greenhill,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
160436,Greenhill,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.29
160436,Greenhill,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
160436,Greenhill,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
160436,Greenhill,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
160436,Greenhill,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
160436,Greenhill,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
160436,Greenhill,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
160436,Greenhill,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,13.8
160436,Greenhill,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160436,Greenhill,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
160436,Greenhill,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160436,Greenhill,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
160436,Greenhill,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
160436,Greenhill,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
160436,Greenhill,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
160436,Greenhill,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
160436,Greenhill,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.94
160436,Greenhill,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.4
160436,Greenhill,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.41
160436,Greenhill,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
160436,Greenhill,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
160436,Greenhill,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
160436,Greenhill,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
160436,Greenhill,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
160436,Greenhill,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
160436,Greenhill,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
160436,Greenhill,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.71
160436,Greenhill,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.02
160436,Greenhill,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
160436,Greenhill,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
160436,Greenhill,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
160436,Greenhill,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
160436,Greenhill,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
160436,Greenhill,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
160436,Greenhill,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.86
160436,Greenhill,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
160436,Greenhill,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
160436,Greenhill,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
160436,Greenhill,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
160436,Greenhill,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
160436,Greenhill,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
160436,Greenhill,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,13.8
160436,Greenhill,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160436,Greenhill,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
160436,Greenhill,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160436,Greenhill,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
160436,Greenhill,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
160436,Greenhill,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
160436,Greenhill,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
160436,Greenhill,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
160436,Greenhill,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.66
160436,Greenhill,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.29
160436,Greenhill,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.85
160436,Greenhill,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
160436,Greenhill,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
160436,Greenhill,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
160436,Greenhill,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
160436,Greenhill,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.3
160436,Greenhill,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
160436,Greenhill,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.32
160436,Greenhill,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
160436,Greenhill,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
160436,Greenhill,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
160436,Greenhill,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
160436,Greenhill,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
160436,Greenhill,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160436,Greenhill,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.4
160436,Greenhill,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
160436,Greenhill,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
160436,Greenhill,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
160436,Greenhill,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
160436,Greenhill,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
160436,Greenhill,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
160436,Greenhill,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,13.7
160436,Greenhill,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160436,Greenhill,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
160436,Greenhill,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160436,Greenhill,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
160436,Greenhill,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
160436,Greenhill,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
160436,Greenhill,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
160436,Greenhill,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.7
160436,Greenhill,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
160436,Greenhill,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.68
160436,Greenhill,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
160436,Greenhill,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
160436,Greenhill,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
160436,Greenhill,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
160436,Greenhill,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
160436,Greenhill,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
160436,Greenhill,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.34
160436,Greenhill,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
160436,Greenhill,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
160436,Greenhill,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
160436,Greenhill,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
160436,Greenhill,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
160436,Greenhill,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160436,Greenhill,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.91
160436,Greenhill,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
160436,Greenhill,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
160436,Greenhill,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
160436,Greenhill,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
160436,Greenhill,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
160436,Greenhill,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
160436,Greenhill,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,13.6
160436,Greenhill,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160436,Greenhill,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
160436,Greenhill,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160436,Greenhill,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
160436,Greenhill,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
160436,Greenhill,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
160436,Greenhill,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
160436,Greenhill,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
160436,Greenhill,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.5
160436,Greenhill,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
160436,Greenhill,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.22
160436,Greenhill,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
160436,Greenhill,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
160436,Greenhill,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
160436,Greenhill,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
160436,Greenhill,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
160436,Greenhill,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
160436,Greenhill,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
160436,Greenhill,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.54
160436,Greenhill,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.58
160436,Greenhill,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
160436,Greenhill,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
160436,Greenhill,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
160436,Greenhill,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
160436,Greenhill,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.86
160436,Greenhill,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
160436,Greenhill,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
160436,Greenhill,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
160436,Greenhill,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
160436,Greenhill,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
160436,Greenhill,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
160436,Greenhill,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,13.6
160436,Greenhill,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160436,Greenhill,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
160436,Greenhill,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160436,Greenhill,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
160436,Greenhill,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160436,Greenhill,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
160436,Greenhill,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
160436,Greenhill,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.2
160436,Greenhill,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.2
160436,Greenhill,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
160436,Greenhill,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
160436,Greenhill,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
160436,Greenhill,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
160436,Greenhill,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
160436,Greenhill,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
160436,Greenhill,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
160436,Greenhill,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
160436,Greenhill,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.94
160436,Greenhill,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.39
160436,Greenhill,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
160436,Greenhill,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
160436,Greenhill,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.9
160436,Greenhill,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
160436,Greenhill,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
160436,Greenhill,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
160436,Greenhill,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
160436,Greenhill,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.66
160436,Greenhill,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.35
160436,Greenhill,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
160436,Greenhill,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
160436,Greenhill,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
160436,Greenhill,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
160436,Greenhill,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
160436,Greenhill,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,13.5
160436,Greenhill,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160436,Greenhill,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
160436,Greenhill,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160436,Greenhill,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
160436,Greenhill,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
160436,Greenhill,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
160436,Greenhill,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
160436,Greenhill,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.68
160436,Greenhill,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.3
160436,Greenhill,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.18
160436,Greenhill,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
160436,Greenhill,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
160436,Greenhill,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
160436,Greenhill,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
160436,Greenhill,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
160436,Greenhill,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
160436,Greenhill,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
160436,Greenhill,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.54
160436,Greenhill,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.77
160436,Greenhill,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.0
160436,Greenhill,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
160436,Greenhill,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
160436,Greenhill,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
160436,Greenhill,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
160436,Greenhill,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160436,Greenhill,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.27
160436,Greenhill,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
160436,Greenhill,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
160436,Greenhill,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
160436,Greenhill,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
160436,Greenhill,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
160436,Greenhill,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
160436,Greenhill,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,13.5
160436,Greenhill,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160436,Greenhill,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
160436,Greenhill,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160436,Greenhill,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
160436,Greenhill,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
160436,Greenhill,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
160436,Greenhill,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
160436,Greenhill,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
160436,Greenhill,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.19
160436,Greenhill,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.8
160436,Greenhill,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
160436,Greenhill,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
160436,Greenhill,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
160436,Greenhill,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
160436,Greenhill,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
160436,Greenhill,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.64
160436,Greenhill,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.28
160436,Greenhill,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,106.0
160436,Greenhill,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
160436,Greenhill,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.5
160436,Greenhill,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
160436,Greenhill,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
160436,Greenhill,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.38
160436,Greenhill,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
160436,Greenhill,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
160436,Greenhill,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.1
160436,Greenhill,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.1
160436,Greenhill,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
160436,Greenhill,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
160436,Greenhill,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,13.4
160436,Greenhill,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160436,Greenhill,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
160436,Greenhill,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160436,Greenhill,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
160436,Greenhill,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
160436,Greenhill,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
160436,Greenhill,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
160436,Greenhill,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
160436,Greenhill,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.45
160436,Greenhill,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.67
160436,Greenhill,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.91
160436,Greenhill,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
160436,Greenhill,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
160436,Greenhill,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
160436,Greenhill,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
160436,Greenhill,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
160436,Greenhill,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
160436,Greenhill,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.96
160436,Greenhill,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.79
160436,Greenhill,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,76.0
160436,Greenhill,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
160436,Greenhill,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.8
160436,Greenhill,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
160436,Greenhill,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
160436,Greenhill,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.91
160436,Greenhill,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
