Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
160436,Greenhill,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
160436,Greenhill,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
160436,Greenhill,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
160436,Greenhill,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
160436,Greenhill,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,13.4
160436,Greenhill,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160436,Greenhill,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
160436,Greenhill,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160436,Greenhill,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
160436,Greenhill,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
160436,Greenhill,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
160436,Greenhill,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
160436,Greenhill,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
160436,Greenhill,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
160436,Greenhill,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.5
160436,Greenhill,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.3
160436,Greenhill,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
160436,Greenhill,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
160436,Greenhill,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
160436,Greenhill,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
160436,Greenhill,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
160436,Greenhill,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
160436,Greenhill,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.41
160436,Greenhill,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.06
160436,Greenhill,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
160436,Greenhill,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
160436,Greenhill,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
160436,Greenhill,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
160436,Greenhill,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.51
160436,Greenhill,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
160436,Greenhill,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
160436,Greenhill,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
160436,Greenhill,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
160436,Greenhill,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
160436,Greenhill,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
160436,Greenhill,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,13.3
160436,Greenhill,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160436,Greenhill,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
160436,Greenhill,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160436,Greenhill,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
160436,Greenhill,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
160436,Greenhill,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
160436,Greenhill,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
160436,Greenhill,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
160436,Greenhill,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
160436,Greenhill,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
160436,Greenhill,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
160436,Greenhill,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
160436,Greenhill,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
160436,Greenhill,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
160436,Greenhill,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
160436,Greenhill,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
160436,Greenhill,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
160436,Greenhill,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
160436,Greenhill,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.48
160436,Greenhill,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.67
160436,Greenhill,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
160436,Greenhill,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
160436,Greenhill,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
160436,Greenhill,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
160436,Greenhill,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.97
160436,Greenhill,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
160436,Greenhill,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
160436,Greenhill,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
160436,Greenhill,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
160436,Greenhill,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
160436,Greenhill,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
160436,Greenhill,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,13.3
160436,Greenhill,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160436,Greenhill,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
160436,Greenhill,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160436,Greenhill,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
160436,Greenhill,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
160436,Greenhill,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
160436,Greenhill,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
160436,Greenhill,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
160436,Greenhill,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.55
160436,Greenhill,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
160436,Greenhill,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.94
160436,Greenhill,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
160436,Greenhill,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
160436,Greenhill,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
160436,Greenhill,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
160436,Greenhill,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
160436,Greenhill,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
160436,Greenhill,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
160436,Greenhill,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.86
160436,Greenhill,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.57
160436,Greenhill,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
160436,Greenhill,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
160436,Greenhill,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.4
160436,Greenhill,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
160436,Greenhill,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
160436,Greenhill,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.4
160436,Greenhill,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
160436,Greenhill,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
160436,Greenhill,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
160436,Greenhill,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
160436,Greenhill,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
160436,Greenhill,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
160436,Greenhill,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,13.2
160436,Greenhill,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
160436,Greenhill,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
160436,Greenhill,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160436,Greenhill,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
160436,Greenhill,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160436,Greenhill,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
160436,Greenhill,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
160436,Greenhill,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
160436,Greenhill,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.71
160436,Greenhill,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
160436,Greenhill,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.62
160436,Greenhill,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
160436,Greenhill,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
160436,Greenhill,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
160436,Greenhill,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
160436,Greenhill,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160436,Greenhill,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
160436,Greenhill,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
160436,Greenhill,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.03
160436,Greenhill,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.67
160436,Greenhill,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
160436,Greenhill,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
160436,Greenhill,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.1
160436,Greenhill,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
160436,Greenhill,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
160436,Greenhill,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.75
160436,Greenhill,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
160436,Greenhill,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
160436,Greenhill,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
160436,Greenhill,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
160436,Greenhill,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
160436,Greenhill,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
160436,Greenhill,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,13.1
160436,Greenhill,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160436,Greenhill,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
160436,Greenhill,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160436,Greenhill,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
160436,Greenhill,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160436,Greenhill,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
160436,Greenhill,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
160436,Greenhill,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
160436,Greenhill,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.07
160436,Greenhill,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.29
160436,Greenhill,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
160436,Greenhill,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
160436,Greenhill,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
160436,Greenhill,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
160436,Greenhill,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
160436,Greenhill,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
160436,Greenhill,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.59
160436,Greenhill,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.24
160436,Greenhill,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
160436,Greenhill,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
160436,Greenhill,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.5
160436,Greenhill,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.8
160436,Greenhill,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
160436,Greenhill,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
160436,Greenhill,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.53
160436,Greenhill,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
160436,Greenhill,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
160436,Greenhill,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
160436,Greenhill,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
160436,Greenhill,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
160436,Greenhill,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
160436,Greenhill,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,13.1
160436,Greenhill,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160436,Greenhill,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
160436,Greenhill,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160436,Greenhill,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
160436,Greenhill,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
160436,Greenhill,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
160436,Greenhill,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
160436,Greenhill,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
160436,Greenhill,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
160436,Greenhill,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.78
160436,Greenhill,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
160436,Greenhill,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.12
160436,Greenhill,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
160436,Greenhill,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
160436,Greenhill,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
160436,Greenhill,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
160436,Greenhill,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
160436,Greenhill,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.56
160436,Greenhill,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
160436,Greenhill,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.88
160436,Greenhill,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.43
160436,Greenhill,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,87.2
160436,Greenhill,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
160436,Greenhill,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
160436,Greenhill,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.8
160436,Greenhill,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
160436,Greenhill,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
160436,Greenhill,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.83
160436,Greenhill,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
160436,Greenhill,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
160436,Greenhill,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
160436,Greenhill,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
160436,Greenhill,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
160436,Greenhill,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
160436,Greenhill,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,13.0
160436,Greenhill,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
160436,Greenhill,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
160436,Greenhill,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160436,Greenhill,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
160436,Greenhill,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
160436,Greenhill,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
160436,Greenhill,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
160436,Greenhill,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
160436,Greenhill,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.51
160436,Greenhill,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.26
160436,Greenhill,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.05
160436,Greenhill,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
160436,Greenhill,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
160436,Greenhill,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
160436,Greenhill,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
160436,Greenhill,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
160436,Greenhill,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
160436,Greenhill,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.71
160436,Greenhill,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.76
160436,Greenhill,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.26
160436,Greenhill,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
160436,Greenhill,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
160436,Greenhill,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.2
160436,Greenhill,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
160436,Greenhill,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
160436,Greenhill,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
160436,Greenhill,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
160436,Greenhill,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
160436,Greenhill,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
160436,Greenhill,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
160436,Greenhill,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
160436,Greenhill,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
160436,Greenhill,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
160436,Greenhill,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,13.0
160436,Greenhill,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160436,Greenhill,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
160436,Greenhill,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
160436,Greenhill,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
160436,Greenhill,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160436,Greenhill,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
160436,Greenhill,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
160436,Greenhill,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
160436,Greenhill,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.08
160436,Greenhill,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
160436,Greenhill,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.57
160436,Greenhill,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
160436,Greenhill,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
160436,Greenhill,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
160436,Greenhill,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
160436,Greenhill,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160436,Greenhill,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.66
160436,Greenhill,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.93
160436,Greenhill,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.21
160436,Greenhill,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
160436,Greenhill,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
160436,Greenhill,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
160436,Greenhill,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
160436,Greenhill,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
160436,Greenhill,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
160436,Greenhill,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
160436,Greenhill,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.96
160436,Greenhill,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
160436,Greenhill,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
160436,Greenhill,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
160436,Greenhill,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
160436,Greenhill,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
160436,Greenhill,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
160436,Greenhill,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,12.9
160436,Greenhill,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160436,Greenhill,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
160436,Greenhill,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160436,Greenhill,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
160436,Greenhill,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
160436,Greenhill,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
160436,Greenhill,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
160436,Greenhill,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
160436,Greenhill,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
160436,Greenhill,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.61
160436,Greenhill,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.28
160436,Greenhill,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.06
160436,Greenhill,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
160436,Greenhill,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
160436,Greenhill,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
160436,Greenhill,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
160436,Greenhill,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160436,Greenhill,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
160436,Greenhill,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.37
160436,Greenhill,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.03
160436,Greenhill,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
160436,Greenhill,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
160436,Greenhill,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
160436,Greenhill,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.3
160436,Greenhill,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
160436,Greenhill,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.61
160436,Greenhill,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
160436,Greenhill,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
160436,Greenhill,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
160436,Greenhill,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
160436,Greenhill,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
160436,Greenhill,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
160436,Greenhill,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,12.8
160436,Greenhill,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
160436,Greenhill,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
160436,Greenhill,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160436,Greenhill,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
160436,Greenhill,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
160436,Greenhill,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
160436,Greenhill,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
160436,Greenhill,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
160436,Greenhill,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.73
160436,Greenhill,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.85
160436,Greenhill,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.23
160436,Greenhill,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
160436,Greenhill,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
160436,Greenhill,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
160436,Greenhill,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
160436,Greenhill,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
160436,Greenhill,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
160436,Greenhill,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.34
160436,Greenhill,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.13
160436,Greenhill,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.66
160436,Greenhill,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
160436,Greenhill,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
160436,Greenhill,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
160436,Greenhill,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
160436,Greenhill,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
160436,Greenhill,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
160436,Greenhill,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
160436,Greenhill,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
160436,Greenhill,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
160436,Greenhill,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
160436,Greenhill,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
160436,Greenhill,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
160436,Greenhill,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
160436,Greenhill,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
160436,Greenhill,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,12.8
160436,Greenhill,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
160436,Greenhill,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
160436,Greenhill,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
160436,Greenhill,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
160436,Greenhill,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
160436,Greenhill,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
160436,Greenhill,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
160436,Greenhill,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
160436,Greenhill,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.59
160436,Greenhill,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
160436,Greenhill,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.27
160436,Greenhill,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
160436,Greenhill,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
160436,Greenhill,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
160436,Greenhill,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
160436,Greenhill,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
160436,Greenhill,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
160436,Greenhill,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.56
160436,Greenhill,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.73
160436,Greenhill,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
160436,Greenhill,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
160436,Greenhill,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
160436,Greenhill,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
160436,Greenhill,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
160436,Greenhill,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
160436,Greenhill,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.89
160436,Greenhill,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
160436,Greenhill,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
160436,Greenhill,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
160436,Greenhill,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
160436,Greenhill,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
160436,Greenhill,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
160436,Greenhill,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,12.7
160436,Greenhill,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
160436,Greenhill,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
160436,Greenhill,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
160436,Greenhill,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
160436,Greenhill,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
160436,Greenhill,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
160436,Greenhill,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
160436,Greenhill,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
160436,Greenhill,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
160436,Greenhill,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
160436,Greenhill,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
160436,Greenhill,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
160436,Greenhill,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
160436,Greenhill,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
160436,Greenhill,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
160436,Greenhill,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
160436,Greenhill,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
160436,Greenhill,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
160436,Greenhill,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
160436,Greenhill,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.98
160436,Greenhill,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
160436,Greenhill,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.9
160436,Greenhill,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
160436,Greenhill,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.8
160436,Greenhill,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
160436,Greenhill,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
160436,Greenhill,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
160436,Greenhill,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
160436,Greenhill,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
160436,Greenhill,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
160436,Greenhill,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
160436,Greenhill,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
160436,Greenhill,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
160436,Greenhill,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,12.6
160436,Greenhill,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
160436,Greenhill,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
160436,Greenhill,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
160436,Greenhill,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
160436,Greenhill,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
160436,Greenhill,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
160436,Greenhill,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
160436,Greenhill,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
160436,Greenhill,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
160436,Greenhill,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
160436,Greenhill,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.85
160436,Greenhill,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
160436,Greenhill,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
160436,Greenhill,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
160436,Greenhill,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
160436,Greenhill,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
160436,Greenhill,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
160436,Greenhill,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
160436,Greenhill,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.33
160436,Greenhill,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.15
160436,Greenhill,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
160436,Greenhill,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
160436,Greenhill,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
160436,Greenhill,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
160436,Greenhill,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
160436,Greenhill,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
160436,Greenhill,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
160436,Greenhill,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
160436,Greenhill,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
160436,Greenhill,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
160436,Greenhill,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
160436,Greenhill,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
160436,Greenhill,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
160436,Greenhill,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
160436,Greenhill,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,12.5
160436,Greenhill,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
160436,Greenhill,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
160436,Greenhill,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
160436,Greenhill,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
160436,Greenhill,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
160436,Greenhill,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
160436,Greenhill,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
160436,Greenhill,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
160436,Greenhill,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
160436,Greenhill,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.48
160436,Greenhill,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
160436,Greenhill,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
160436,Greenhill,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
160436,Greenhill,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
160436,Greenhill,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
160436,Greenhill,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
160436,Greenhill,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
160436,Greenhill,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
160436,Greenhill,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.77
160436,Greenhill,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.63
160436,Greenhill,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
160436,Greenhill,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
160436,Greenhill,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
160436,Greenhill,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
160436,Greenhill,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
160436,Greenhill,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
160436,Greenhill,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.24
160436,Greenhill,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
160436,Greenhill,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
160436,Greenhill,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
160436,Greenhill,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
160436,Greenhill,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
160436,Greenhill,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
160436,Greenhill,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,12.4
160436,Greenhill,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
160436,Greenhill,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
160436,Greenhill,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
160436,Greenhill,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
160436,Greenhill,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
160436,Greenhill,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
160436,Greenhill,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
160436,Greenhill,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
160436,Greenhill,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.69
160436,Greenhill,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.16
160436,Greenhill,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
160436,Greenhill,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
160436,Greenhill,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
160436,Greenhill,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
160436,Greenhill,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
160436,Greenhill,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
160436,Greenhill,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
160436,Greenhill,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.98
160436,Greenhill,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.62
160436,Greenhill,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.13
160436,Greenhill,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
160436,Greenhill,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
160436,Greenhill,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.6
160436,Greenhill,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
160436,Greenhill,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
160436,Greenhill,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
160436,Greenhill,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.42
160436,Greenhill,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
160436,Greenhill,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
160436,Greenhill,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
160436,Greenhill,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
160436,Greenhill,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
160436,Greenhill,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
160436,Greenhill,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,12.3
160436,Greenhill,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
160436,Greenhill,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
160436,Greenhill,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
160436,Greenhill,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
160436,Greenhill,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
160436,Greenhill,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
160436,Greenhill,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
160436,Greenhill,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
160436,Greenhill,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
160436,Greenhill,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.4
160436,Greenhill,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
160436,Greenhill,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.22
160436,Greenhill,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
160436,Greenhill,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
160436,Greenhill,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
160436,Greenhill,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
160436,Greenhill,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
160436,Greenhill,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
160436,Greenhill,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.91
