Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.35
160436,Greenhill,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
160436,Greenhill,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
160436,Greenhill,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
160436,Greenhill,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
160436,Greenhill,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
160436,Greenhill,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.61
160436,Greenhill,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
160436,Greenhill,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
160436,Greenhill,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
160436,Greenhill,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
160436,Greenhill,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
160436,Greenhill,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
160436,Greenhill,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,12.3
160436,Greenhill,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
160436,Greenhill,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
160436,Greenhill,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
160436,Greenhill,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
160436,Greenhill,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
160436,Greenhill,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
160436,Greenhill,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
160436,Greenhill,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
160436,Greenhill,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
160436,Greenhill,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
160436,Greenhill,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
160436,Greenhill,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
160436,Greenhill,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
160436,Greenhill,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
160436,Greenhill,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
160436,Greenhill,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
160436,Greenhill,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
160436,Greenhill,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
160436,Greenhill,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.62
160436,Greenhill,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
160436,Greenhill,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
160436,Greenhill,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
160436,Greenhill,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
160436,Greenhill,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
160436,Greenhill,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
160436,Greenhill,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
160436,Greenhill,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.86
160436,Greenhill,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
160436,Greenhill,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
160436,Greenhill,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
160436,Greenhill,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
160436,Greenhill,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
160436,Greenhill,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
160436,Greenhill,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,12.2
160436,Greenhill,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160436,Greenhill,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
160436,Greenhill,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
160436,Greenhill,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
160436,Greenhill,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160436,Greenhill,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
160436,Greenhill,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
160436,Greenhill,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
160436,Greenhill,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
160436,Greenhill,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.63
160436,Greenhill,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
160436,Greenhill,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
160436,Greenhill,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
160436,Greenhill,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
160436,Greenhill,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
160436,Greenhill,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
160436,Greenhill,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
160436,Greenhill,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.63
160436,Greenhill,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.26
160436,Greenhill,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
160436,Greenhill,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
160436,Greenhill,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.4
160436,Greenhill,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
160436,Greenhill,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
160436,Greenhill,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
160436,Greenhill,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.32
160436,Greenhill,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
160436,Greenhill,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
160436,Greenhill,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
160436,Greenhill,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
160436,Greenhill,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
160436,Greenhill,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
160436,Greenhill,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,12.1
160436,Greenhill,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160436,Greenhill,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
160436,Greenhill,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
160436,Greenhill,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
160436,Greenhill,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
160436,Greenhill,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
160436,Greenhill,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
160436,Greenhill,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
160436,Greenhill,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
160436,Greenhill,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.85
160436,Greenhill,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.48
160436,Greenhill,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
160436,Greenhill,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
160436,Greenhill,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
160436,Greenhill,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
160436,Greenhill,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
160436,Greenhill,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
160436,Greenhill,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.94
160436,Greenhill,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.02
160436,Greenhill,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
160436,Greenhill,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
160436,Greenhill,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
160436,Greenhill,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
160436,Greenhill,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
160436,Greenhill,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
160436,Greenhill,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.22
160436,Greenhill,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
160436,Greenhill,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
160436,Greenhill,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
160436,Greenhill,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
160436,Greenhill,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
160436,Greenhill,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
160436,Greenhill,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,12.0
160436,Greenhill,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160436,Greenhill,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
160436,Greenhill,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
160436,Greenhill,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
160436,Greenhill,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
160436,Greenhill,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
160436,Greenhill,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
160436,Greenhill,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
160436,Greenhill,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
160436,Greenhill,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.62
160436,Greenhill,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
160436,Greenhill,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
160436,Greenhill,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
160436,Greenhill,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
160436,Greenhill,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
160436,Greenhill,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
160436,Greenhill,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
160436,Greenhill,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
160436,Greenhill,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.65
160436,Greenhill,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.05
160436,Greenhill,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.1
160436,Greenhill,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
160436,Greenhill,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.2
160436,Greenhill,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
160436,Greenhill,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
160436,Greenhill,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.31
160436,Greenhill,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
160436,Greenhill,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
160436,Greenhill,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
160436,Greenhill,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
160436,Greenhill,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
160436,Greenhill,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
160436,Greenhill,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,11.8
160436,Greenhill,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160436,Greenhill,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
160436,Greenhill,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
160436,Greenhill,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
160436,Greenhill,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160436,Greenhill,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
160436,Greenhill,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
160436,Greenhill,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
160436,Greenhill,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
160436,Greenhill,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.66
160436,Greenhill,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.49
160436,Greenhill,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
160436,Greenhill,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
160436,Greenhill,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
160436,Greenhill,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
160436,Greenhill,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
160436,Greenhill,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
160436,Greenhill,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.4
160436,Greenhill,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.05
160436,Greenhill,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
160436,Greenhill,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
160436,Greenhill,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.9
160436,Greenhill,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
160436,Greenhill,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
160436,Greenhill,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
160436,Greenhill,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.02
160436,Greenhill,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
160436,Greenhill,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
160436,Greenhill,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
160436,Greenhill,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
160436,Greenhill,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
160436,Greenhill,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
160436,Greenhill,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,11.7
160436,Greenhill,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
160436,Greenhill,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
160436,Greenhill,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160436,Greenhill,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
160436,Greenhill,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
160436,Greenhill,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
160436,Greenhill,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
160436,Greenhill,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
160436,Greenhill,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.39
160436,Greenhill,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.73
160436,Greenhill,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.55
160436,Greenhill,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
160436,Greenhill,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
160436,Greenhill,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
160436,Greenhill,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
160436,Greenhill,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
160436,Greenhill,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
160436,Greenhill,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.03
160436,Greenhill,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.37
160436,Greenhill,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
160436,Greenhill,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
160436,Greenhill,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.2
160436,Greenhill,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
160436,Greenhill,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
160436,Greenhill,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.32
160436,Greenhill,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.94
160436,Greenhill,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
160436,Greenhill,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
160436,Greenhill,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
160436,Greenhill,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
160436,Greenhill,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
160436,Greenhill,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,11.6
160436,Greenhill,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
160436,Greenhill,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
160436,Greenhill,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
160436,Greenhill,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
160436,Greenhill,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
160436,Greenhill,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
160436,Greenhill,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
160436,Greenhill,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
160436,Greenhill,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.23
160436,Greenhill,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.97
160436,Greenhill,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
160436,Greenhill,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
160436,Greenhill,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
160436,Greenhill,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
160436,Greenhill,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
160436,Greenhill,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
160436,Greenhill,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
160436,Greenhill,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.02
160436,Greenhill,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.04
160436,Greenhill,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.32
160436,Greenhill,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
160436,Greenhill,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
160436,Greenhill,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.5
160436,Greenhill,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
160436,Greenhill,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.8
160436,Greenhill,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
160436,Greenhill,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
160436,Greenhill,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
160436,Greenhill,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
160436,Greenhill,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
160436,Greenhill,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
160436,Greenhill,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,11.4
160436,Greenhill,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
160436,Greenhill,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
160436,Greenhill,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
160436,Greenhill,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
160436,Greenhill,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
160436,Greenhill,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
160436,Greenhill,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
160436,Greenhill,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
160436,Greenhill,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.82
160436,Greenhill,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.1
160436,Greenhill,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.48
160436,Greenhill,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
160436,Greenhill,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
160436,Greenhill,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
160436,Greenhill,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
160436,Greenhill,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
160436,Greenhill,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
160436,Greenhill,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
160436,Greenhill,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.44
160436,Greenhill,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,38.41
160436,Greenhill,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.5
160436,Greenhill,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,102.6
160436,Greenhill,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
160436,Greenhill,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,164.9
160436,Greenhill,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.1
160436,Greenhill,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.39
160436,Greenhill,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
160436,Greenhill,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
160436,Greenhill,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
160436,Greenhill,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
160436,Greenhill,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
160436,Greenhill,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
160436,Greenhill,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,11.3
160436,Greenhill,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
160436,Greenhill,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
160436,Greenhill,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
160436,Greenhill,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
160436,Greenhill,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
160436,Greenhill,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
160436,Greenhill,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
160436,Greenhill,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
160436,Greenhill,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.83
160436,Greenhill,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.8
160436,Greenhill,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.93
160436,Greenhill,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
160436,Greenhill,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
160436,Greenhill,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
160436,Greenhill,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
160436,Greenhill,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
160436,Greenhill,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
160436,Greenhill,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.9
160436,Greenhill,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,39.94
160436,Greenhill,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.03
160436,Greenhill,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,107.8
160436,Greenhill,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
160436,Greenhill,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,169.4
160436,Greenhill,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.5
160436,Greenhill,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.45
160436,Greenhill,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
160436,Greenhill,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
160436,Greenhill,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
160436,Greenhill,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
160436,Greenhill,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
160436,Greenhill,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
160436,Greenhill,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,11.2
160436,Greenhill,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
160436,Greenhill,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
160436,Greenhill,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160436,Greenhill,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
160436,Greenhill,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
160436,Greenhill,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
160436,Greenhill,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
160436,Greenhill,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.35
160436,Greenhill,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.62
160436,Greenhill,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.74
160436,Greenhill,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
160436,Greenhill,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
160436,Greenhill,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
160436,Greenhill,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
160436,Greenhill,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
160436,Greenhill,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
160436,Greenhill,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
160436,Greenhill,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.91
160436,Greenhill,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.27
160436,Greenhill,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,84.9
160436,Greenhill,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
160436,Greenhill,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.5
160436,Greenhill,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
160436,Greenhill,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
160436,Greenhill,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
160436,Greenhill,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.53
160436,Greenhill,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
160436,Greenhill,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
160436,Greenhill,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
160436,Greenhill,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
160436,Greenhill,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
160436,Greenhill,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
160436,Greenhill,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,11.1
160436,Greenhill,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
160436,Greenhill,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
160436,Greenhill,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160436,Greenhill,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
160436,Greenhill,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
160436,Greenhill,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
160436,Greenhill,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
160436,Greenhill,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
160436,Greenhill,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
160436,Greenhill,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.78
160436,Greenhill,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.45
160436,Greenhill,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
160436,Greenhill,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
160436,Greenhill,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
160436,Greenhill,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
160436,Greenhill,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
160436,Greenhill,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
160436,Greenhill,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.37
160436,Greenhill,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.39
160436,Greenhill,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.5
160436,Greenhill,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
160436,Greenhill,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.4
160436,Greenhill,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
160436,Greenhill,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
160436,Greenhill,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
160436,Greenhill,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.03
160436,Greenhill,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
160436,Greenhill,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
160436,Greenhill,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
160436,Greenhill,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
160436,Greenhill,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
160436,Greenhill,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
160436,Greenhill,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,11.1
160436,Greenhill,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
160436,Greenhill,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
160436,Greenhill,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160436,Greenhill,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
160436,Greenhill,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
160436,Greenhill,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
160436,Greenhill,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
160436,Greenhill,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
160436,Greenhill,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
160436,Greenhill,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.14
160436,Greenhill,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
160436,Greenhill,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
160436,Greenhill,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
160436,Greenhill,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
160436,Greenhill,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
160436,Greenhill,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
160436,Greenhill,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
160436,Greenhill,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.45
160436,Greenhill,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.61
160436,Greenhill,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
160436,Greenhill,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
160436,Greenhill,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.1
160436,Greenhill,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
160436,Greenhill,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
160436,Greenhill,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
160436,Greenhill,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.65
160436,Greenhill,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
160436,Greenhill,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
160436,Greenhill,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
160436,Greenhill,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
160436,Greenhill,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
160436,Greenhill,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
160436,Greenhill,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,11.0
160436,Greenhill,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160436,Greenhill,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
160436,Greenhill,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
160436,Greenhill,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
160436,Greenhill,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
160436,Greenhill,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
160436,Greenhill,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
160436,Greenhill,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
160436,Greenhill,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
160436,Greenhill,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.96
160436,Greenhill,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.04
160436,Greenhill,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
160436,Greenhill,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
160436,Greenhill,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
160436,Greenhill,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
160436,Greenhill,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
160436,Greenhill,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.91
160436,Greenhill,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
160436,Greenhill,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.3
160436,Greenhill,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
160436,Greenhill,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.0
160436,Greenhill,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
160436,Greenhill,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
160436,Greenhill,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.67
160436,Greenhill,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
160436,Greenhill,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
160436,Greenhill,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
160436,Greenhill,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
160436,Greenhill,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
160436,Greenhill,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
160436,Greenhill,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,10.9
160436,Greenhill,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160436,Greenhill,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
160436,Greenhill,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
160436,Greenhill,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
160436,Greenhill,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
160436,Greenhill,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
160436,Greenhill,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
160436,Greenhill,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
160436,Greenhill,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
160436,Greenhill,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.91
160436,Greenhill,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.64
160436,Greenhill,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.83
160436,Greenhill,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
160436,Greenhill,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
160436,Greenhill,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
160436,Greenhill,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
160436,Greenhill,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
160436,Greenhill,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
160436,Greenhill,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
160436,Greenhill,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.41
160436,Greenhill,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
160436,Greenhill,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.4
160436,Greenhill,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
160436,Greenhill,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.7
160436,Greenhill,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
160436,Greenhill,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
160436,Greenhill,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.07
160436,Greenhill,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
160436,Greenhill,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
160436,Greenhill,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
160436,Greenhill,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
160436,Greenhill,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
160436,Greenhill,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
160436,Greenhill,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,10.8
160436,Greenhill,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160436,Greenhill,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
160436,Greenhill,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160436,Greenhill,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
160436,Greenhill,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
160436,Greenhill,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
160436,Greenhill,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
160436,Greenhill,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
160436,Greenhill,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
160436,Greenhill,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.91
160436,Greenhill,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.29
160436,Greenhill,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.95
160436,Greenhill,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
160436,Greenhill,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
160436,Greenhill,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
160436,Greenhill,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
160436,Greenhill,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
160436,Greenhill,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
160436,Greenhill,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.31
160436,Greenhill,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.18
160436,Greenhill,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
160436,Greenhill,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
160436,Greenhill,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
160436,Greenhill,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
160436,Greenhill,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
160436,Greenhill,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
160436,Greenhill,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.86
160436,Greenhill,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
160436,Greenhill,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
160436,Greenhill,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
160436,Greenhill,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
160436,Greenhill,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
160436,Greenhill,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
160436,Greenhill,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,10.7
160436,Greenhill,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160436,Greenhill,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
160436,Greenhill,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160436,Greenhill,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
160436,Greenhill,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
160436,Greenhill,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
160436,Greenhill,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
160436,Greenhill,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
160436,Greenhill,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
160436,Greenhill,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.27
