Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.68
160436,Greenhill,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.91
160436,Greenhill,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
160436,Greenhill,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
160436,Greenhill,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
160436,Greenhill,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
160436,Greenhill,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
160436,Greenhill,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
160436,Greenhill,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.19
160436,Greenhill,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.56
160436,Greenhill,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
160436,Greenhill,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
160436,Greenhill,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.3
160436,Greenhill,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
160436,Greenhill,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
160436,Greenhill,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
160436,Greenhill,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
160436,Greenhill,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.75
160436,Greenhill,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.83
160436,Greenhill,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
160436,Greenhill,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
160436,Greenhill,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.4
160436,Greenhill,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
160436,Greenhill,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
160436,Greenhill,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,10.7
160436,Greenhill,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160436,Greenhill,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
160436,Greenhill,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160436,Greenhill,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
160436,Greenhill,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
160436,Greenhill,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
160436,Greenhill,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
160436,Greenhill,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
160436,Greenhill,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
160436,Greenhill,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.61
160436,Greenhill,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.02
160436,Greenhill,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.41
160436,Greenhill,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
160436,Greenhill,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
160436,Greenhill,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
160436,Greenhill,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
160436,Greenhill,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
160436,Greenhill,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.36
160436,Greenhill,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.49
160436,Greenhill,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
160436,Greenhill,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
160436,Greenhill,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.7
160436,Greenhill,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.5
160436,Greenhill,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
160436,Greenhill,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
160436,Greenhill,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.26
160436,Greenhill,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.61
160436,Greenhill,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
160436,Greenhill,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
160436,Greenhill,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.9
160436,Greenhill,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
160436,Greenhill,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
160436,Greenhill,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,10.6
160436,Greenhill,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160436,Greenhill,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
160436,Greenhill,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160436,Greenhill,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
160436,Greenhill,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160436,Greenhill,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
160436,Greenhill,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
160436,Greenhill,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
160436,Greenhill,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.83
160436,Greenhill,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.97
160436,Greenhill,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.86
160436,Greenhill,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
160436,Greenhill,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
160436,Greenhill,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
160436,Greenhill,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
160436,Greenhill,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.8
160436,Greenhill,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.04
160436,Greenhill,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.4
160436,Greenhill,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
160436,Greenhill,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
160436,Greenhill,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.2
160436,Greenhill,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
160436,Greenhill,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
160436,Greenhill,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
160436,Greenhill,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.72
160436,Greenhill,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
160436,Greenhill,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
160436,Greenhill,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
160436,Greenhill,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
160436,Greenhill,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
160436,Greenhill,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
160436,Greenhill,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,10.6
160436,Greenhill,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160436,Greenhill,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
160436,Greenhill,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160436,Greenhill,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
160436,Greenhill,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160436,Greenhill,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
160436,Greenhill,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
160436,Greenhill,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
160436,Greenhill,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
160436,Greenhill,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.52
160436,Greenhill,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.98
160436,Greenhill,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.6
160436,Greenhill,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
160436,Greenhill,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
160436,Greenhill,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
160436,Greenhill,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
160436,Greenhill,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
160436,Greenhill,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.62
160436,Greenhill,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.51
160436,Greenhill,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
160436,Greenhill,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
160436,Greenhill,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.3
160436,Greenhill,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.3
160436,Greenhill,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
160436,Greenhill,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
160436,Greenhill,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.94
160436,Greenhill,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
160436,Greenhill,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
160436,Greenhill,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
160436,Greenhill,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
160436,Greenhill,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
160436,Greenhill,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
160436,Greenhill,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,10.6
160436,Greenhill,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160436,Greenhill,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
160436,Greenhill,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160436,Greenhill,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
160436,Greenhill,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
160436,Greenhill,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
160436,Greenhill,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
160436,Greenhill,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
160436,Greenhill,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
160436,Greenhill,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.25
160436,Greenhill,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.84
160436,Greenhill,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
160436,Greenhill,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
160436,Greenhill,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
160436,Greenhill,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
160436,Greenhill,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
160436,Greenhill,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
160436,Greenhill,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
160436,Greenhill,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.54
160436,Greenhill,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.34
160436,Greenhill,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.01
160436,Greenhill,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
160436,Greenhill,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
160436,Greenhill,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
160436,Greenhill,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
160436,Greenhill,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
160436,Greenhill,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
160436,Greenhill,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.82
160436,Greenhill,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
160436,Greenhill,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.28
160436,Greenhill,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
160436,Greenhill,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.3
160436,Greenhill,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
160436,Greenhill,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
160436,Greenhill,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,10.5
160436,Greenhill,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160436,Greenhill,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
160436,Greenhill,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160436,Greenhill,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
160436,Greenhill,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160436,Greenhill,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
160436,Greenhill,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
160436,Greenhill,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
160436,Greenhill,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.36
160436,Greenhill,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.65
160436,Greenhill,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.29
160436,Greenhill,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
160436,Greenhill,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
160436,Greenhill,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
160436,Greenhill,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
160436,Greenhill,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
160436,Greenhill,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
160436,Greenhill,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.74
160436,Greenhill,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.59
160436,Greenhill,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.96
160436,Greenhill,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
160436,Greenhill,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
160436,Greenhill,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.6
160436,Greenhill,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.9
160436,Greenhill,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
160436,Greenhill,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
160436,Greenhill,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
160436,Greenhill,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.38
160436,Greenhill,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
160436,Greenhill,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
160436,Greenhill,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
160436,Greenhill,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.3
160436,Greenhill,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
160436,Greenhill,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
160436,Greenhill,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,10.5
160436,Greenhill,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160436,Greenhill,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
160436,Greenhill,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160436,Greenhill,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
160436,Greenhill,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160436,Greenhill,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
160436,Greenhill,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
160436,Greenhill,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
160436,Greenhill,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
160436,Greenhill,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.12
160436,Greenhill,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.17
160436,Greenhill,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.48
160436,Greenhill,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
160436,Greenhill,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
160436,Greenhill,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
160436,Greenhill,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
160436,Greenhill,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
160436,Greenhill,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
160436,Greenhill,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.71
160436,Greenhill,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.37
160436,Greenhill,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.3
160436,Greenhill,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
160436,Greenhill,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.4
160436,Greenhill,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.0
160436,Greenhill,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
160436,Greenhill,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
160436,Greenhill,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.34
160436,Greenhill,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
160436,Greenhill,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
160436,Greenhill,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
160436,Greenhill,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
160436,Greenhill,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
160436,Greenhill,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
160436,Greenhill,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,10.5
160436,Greenhill,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160436,Greenhill,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
160436,Greenhill,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160436,Greenhill,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
160436,Greenhill,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160436,Greenhill,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
160436,Greenhill,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
160436,Greenhill,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
160436,Greenhill,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
160436,Greenhill,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.22
160436,Greenhill,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.02
160436,Greenhill,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.81
160436,Greenhill,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
160436,Greenhill,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
160436,Greenhill,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
160436,Greenhill,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
160436,Greenhill,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.71
160436,Greenhill,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
160436,Greenhill,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
160436,Greenhill,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.42
160436,Greenhill,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.1
160436,Greenhill,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,90.0
160436,Greenhill,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
160436,Greenhill,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.5
160436,Greenhill,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.3
160436,Greenhill,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
160436,Greenhill,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
160436,Greenhill,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.4
160436,Greenhill,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.48
160436,Greenhill,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
160436,Greenhill,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
160436,Greenhill,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
160436,Greenhill,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
160436,Greenhill,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
160436,Greenhill,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,10.5
160436,Greenhill,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160436,Greenhill,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
160436,Greenhill,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160436,Greenhill,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
160436,Greenhill,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160436,Greenhill,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
160436,Greenhill,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
160436,Greenhill,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
160436,Greenhill,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
160436,Greenhill,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.15
160436,Greenhill,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.9
160436,Greenhill,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.8
160436,Greenhill,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
160436,Greenhill,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
160436,Greenhill,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
160436,Greenhill,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
160436,Greenhill,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
160436,Greenhill,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
160436,Greenhill,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.03
160436,Greenhill,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.77
160436,Greenhill,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
160436,Greenhill,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
160436,Greenhill,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.4
160436,Greenhill,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
160436,Greenhill,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
160436,Greenhill,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.86
160436,Greenhill,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
160436,Greenhill,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
160436,Greenhill,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
160436,Greenhill,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.3
160436,Greenhill,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
160436,Greenhill,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
160436,Greenhill,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,10.5
160436,Greenhill,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160436,Greenhill,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
160436,Greenhill,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160436,Greenhill,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
160436,Greenhill,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160436,Greenhill,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
160436,Greenhill,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
160436,Greenhill,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
160436,Greenhill,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.05
160436,Greenhill,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.72
160436,Greenhill,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.81
160436,Greenhill,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
160436,Greenhill,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
160436,Greenhill,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
160436,Greenhill,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
160436,Greenhill,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
160436,Greenhill,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
160436,Greenhill,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
160436,Greenhill,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.47
160436,Greenhill,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.17
160436,Greenhill,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.6
160436,Greenhill,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
160436,Greenhill,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
160436,Greenhill,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
160436,Greenhill,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
160436,Greenhill,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
160436,Greenhill,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.77
160436,Greenhill,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
160436,Greenhill,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.55
160436,Greenhill,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
160436,Greenhill,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
160436,Greenhill,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
160436,Greenhill,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
160436,Greenhill,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,10.5
160436,Greenhill,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160436,Greenhill,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
160436,Greenhill,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160436,Greenhill,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
160436,Greenhill,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160436,Greenhill,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
160436,Greenhill,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
160436,Greenhill,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
160436,Greenhill,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.24
160436,Greenhill,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
160436,Greenhill,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
160436,Greenhill,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
160436,Greenhill,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
160436,Greenhill,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
160436,Greenhill,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
160436,Greenhill,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
160436,Greenhill,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.01
160436,Greenhill,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.28
160436,Greenhill,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.49
160436,Greenhill,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
160436,Greenhill,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
160436,Greenhill,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
160436,Greenhill,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
160436,Greenhill,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
160436,Greenhill,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
160436,Greenhill,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
160436,Greenhill,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
160436,Greenhill,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
160436,Greenhill,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
160436,Greenhill,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
160436,Greenhill,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
160436,Greenhill,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
160436,Greenhill,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,10.5
160436,Greenhill,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160436,Greenhill,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
160436,Greenhill,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160436,Greenhill,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
160436,Greenhill,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160436,Greenhill,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
160436,Greenhill,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
160436,Greenhill,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
160436,Greenhill,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
160436,Greenhill,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.66
160436,Greenhill,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.23
160436,Greenhill,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.93
160436,Greenhill,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
160436,Greenhill,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
160436,Greenhill,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
160436,Greenhill,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
160436,Greenhill,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
160436,Greenhill,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.79
160436,Greenhill,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
160436,Greenhill,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.42
160436,Greenhill,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
160436,Greenhill,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
160436,Greenhill,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
160436,Greenhill,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
160436,Greenhill,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
160436,Greenhill,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
160436,Greenhill,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
160436,Greenhill,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
160436,Greenhill,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
160436,Greenhill,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.3
160436,Greenhill,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
160436,Greenhill,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
160436,Greenhill,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
160436,Greenhill,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
160436,Greenhill,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,10.6
160436,Greenhill,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160436,Greenhill,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
160436,Greenhill,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160436,Greenhill,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
160436,Greenhill,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160436,Greenhill,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
160436,Greenhill,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
160436,Greenhill,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
160436,Greenhill,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.28
160436,Greenhill,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
160436,Greenhill,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
160436,Greenhill,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
160436,Greenhill,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
160436,Greenhill,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
160436,Greenhill,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
160436,Greenhill,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
160436,Greenhill,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
160436,Greenhill,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.9
160436,Greenhill,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.37
160436,Greenhill,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.57
160436,Greenhill,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
160436,Greenhill,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.3
160436,Greenhill,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
160436,Greenhill,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
160436,Greenhill,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160436,Greenhill,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.43
160436,Greenhill,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
160436,Greenhill,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
160436,Greenhill,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
160436,Greenhill,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
160436,Greenhill,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
160436,Greenhill,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
160436,Greenhill,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,10.7
160436,Greenhill,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160436,Greenhill,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
160436,Greenhill,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160436,Greenhill,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
160436,Greenhill,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160436,Greenhill,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
160436,Greenhill,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
160436,Greenhill,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
160436,Greenhill,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
160436,Greenhill,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.33
160436,Greenhill,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
160436,Greenhill,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.85
160436,Greenhill,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
160436,Greenhill,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
160436,Greenhill,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
160436,Greenhill,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
160436,Greenhill,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.29
160436,Greenhill,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
160436,Greenhill,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.31
160436,Greenhill,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
160436,Greenhill,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
160436,Greenhill,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
160436,Greenhill,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.1
160436,Greenhill,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
160436,Greenhill,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
160436,Greenhill,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
160436,Greenhill,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
160436,Greenhill,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
160436,Greenhill,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
160436,Greenhill,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
160436,Greenhill,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,10.7
160436,Greenhill,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160436,Greenhill,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
160436,Greenhill,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160436,Greenhill,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
160436,Greenhill,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160436,Greenhill,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
160436,Greenhill,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
160436,Greenhill,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
160436,Greenhill,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
160436,Greenhill,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.87
160436,Greenhill,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
160436,Greenhill,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
160436,Greenhill,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
160436,Greenhill,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
160436,Greenhill,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
160436,Greenhill,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
160436,Greenhill,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
160436,Greenhill,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.91
160436,Greenhill,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.67
160436,Greenhill,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.14
160436,Greenhill,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
160436,Greenhill,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
160436,Greenhill,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
160436,Greenhill,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
160436,Greenhill,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160436,Greenhill,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.08
160436,Greenhill,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.21
160436,Greenhill,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
160436,Greenhill,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
160436,Greenhill,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
160436,Greenhill,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.7
160436,Greenhill,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
160436,Greenhill,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,10.8
160436,Greenhill,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160436,Greenhill,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
160436,Greenhill,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160436,Greenhill,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
160436,Greenhill,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160436,Greenhill,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
160436,Greenhill,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
160436,Greenhill,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
160436,Greenhill,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
160436,Greenhill,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.98
160436,Greenhill,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
160436,Greenhill,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
160436,Greenhill,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
160436,Greenhill,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
160436,Greenhill,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
160436,Greenhill,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
160436,Greenhill,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
160436,Greenhill,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
160436,Greenhill,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.61
160436,Greenhill,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.99
160436,Greenhill,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.38
160436,Greenhill,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
160436,Greenhill,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
160436,Greenhill,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
160436,Greenhill,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
160436,Greenhill,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
160436,Greenhill,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
160436,Greenhill,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
160436,Greenhill,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
160436,Greenhill,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
160436,Greenhill,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
160436,Greenhill,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
160436,Greenhill,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
