Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,10.9
160436,Greenhill,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160436,Greenhill,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
160436,Greenhill,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160436,Greenhill,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
160436,Greenhill,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160436,Greenhill,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
160436,Greenhill,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
160436,Greenhill,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
160436,Greenhill,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
160436,Greenhill,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
160436,Greenhill,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.45
160436,Greenhill,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.89
160436,Greenhill,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
160436,Greenhill,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
160436,Greenhill,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
160436,Greenhill,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
160436,Greenhill,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.57
160436,Greenhill,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.71
160436,Greenhill,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.05
160436,Greenhill,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
160436,Greenhill,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
160436,Greenhill,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
160436,Greenhill,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
160436,Greenhill,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
160436,Greenhill,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
160436,Greenhill,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
160436,Greenhill,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
160436,Greenhill,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
160436,Greenhill,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
160436,Greenhill,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
160436,Greenhill,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
160436,Greenhill,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
160436,Greenhill,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,10.9
160436,Greenhill,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160436,Greenhill,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
160436,Greenhill,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160436,Greenhill,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
160436,Greenhill,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160436,Greenhill,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
160436,Greenhill,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
160436,Greenhill,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
160436,Greenhill,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
160436,Greenhill,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.41
160436,Greenhill,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
160436,Greenhill,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
160436,Greenhill,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
160436,Greenhill,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
160436,Greenhill,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
160436,Greenhill,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
160436,Greenhill,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.55
160436,Greenhill,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
160436,Greenhill,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.97
160436,Greenhill,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
160436,Greenhill,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.89
160436,Greenhill,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
160436,Greenhill,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
160436,Greenhill,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
160436,Greenhill,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
160436,Greenhill,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
160436,Greenhill,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
160436,Greenhill,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
160436,Greenhill,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
160436,Greenhill,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
160436,Greenhill,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
160436,Greenhill,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
160436,Greenhill,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
160436,Greenhill,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,11.0
160436,Greenhill,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160436,Greenhill,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
160436,Greenhill,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160436,Greenhill,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
160436,Greenhill,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160436,Greenhill,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
160436,Greenhill,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
160436,Greenhill,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
160436,Greenhill,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
160436,Greenhill,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.52
160436,Greenhill,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.43
160436,Greenhill,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.89
160436,Greenhill,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
160436,Greenhill,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
160436,Greenhill,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
160436,Greenhill,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
160436,Greenhill,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
160436,Greenhill,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
160436,Greenhill,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.37
160436,Greenhill,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
160436,Greenhill,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
160436,Greenhill,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
160436,Greenhill,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
160436,Greenhill,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
160436,Greenhill,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
160436,Greenhill,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
160436,Greenhill,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
160436,Greenhill,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
160436,Greenhill,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
160436,Greenhill,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
160436,Greenhill,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
160436,Greenhill,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,11.0
160436,Greenhill,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160436,Greenhill,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
160436,Greenhill,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160436,Greenhill,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
160436,Greenhill,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160436,Greenhill,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
160436,Greenhill,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
160436,Greenhill,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
160436,Greenhill,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
160436,Greenhill,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.69
160436,Greenhill,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
160436,Greenhill,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.32
160436,Greenhill,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
160436,Greenhill,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
160436,Greenhill,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
160436,Greenhill,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
160436,Greenhill,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.78
160436,Greenhill,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.22
160436,Greenhill,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.79
160436,Greenhill,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
160436,Greenhill,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
160436,Greenhill,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
160436,Greenhill,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
160436,Greenhill,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
160436,Greenhill,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
160436,Greenhill,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
160436,Greenhill,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
160436,Greenhill,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
160436,Greenhill,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
160436,Greenhill,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
160436,Greenhill,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
160436,Greenhill,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,11.2
160436,Greenhill,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160436,Greenhill,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
160436,Greenhill,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160436,Greenhill,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
160436,Greenhill,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160436,Greenhill,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
160436,Greenhill,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
160436,Greenhill,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
160436,Greenhill,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
160436,Greenhill,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.84
160436,Greenhill,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.27
160436,Greenhill,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.42
160436,Greenhill,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
160436,Greenhill,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
160436,Greenhill,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
160436,Greenhill,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
160436,Greenhill,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
160436,Greenhill,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
160436,Greenhill,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
160436,Greenhill,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.62
160436,Greenhill,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
160436,Greenhill,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
160436,Greenhill,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
160436,Greenhill,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
160436,Greenhill,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
160436,Greenhill,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.86
160436,Greenhill,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
160436,Greenhill,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
160436,Greenhill,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
160436,Greenhill,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
160436,Greenhill,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
160436,Greenhill,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
160436,Greenhill,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,11.3
160436,Greenhill,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160436,Greenhill,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
160436,Greenhill,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160436,Greenhill,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
160436,Greenhill,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160436,Greenhill,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
160436,Greenhill,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
160436,Greenhill,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
160436,Greenhill,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
160436,Greenhill,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.56
160436,Greenhill,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
160436,Greenhill,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.27
160436,Greenhill,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
160436,Greenhill,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
160436,Greenhill,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
160436,Greenhill,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
160436,Greenhill,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
160436,Greenhill,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.82
160436,Greenhill,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
160436,Greenhill,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
160436,Greenhill,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
160436,Greenhill,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
160436,Greenhill,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
160436,Greenhill,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
160436,Greenhill,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
160436,Greenhill,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
160436,Greenhill,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
160436,Greenhill,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
160436,Greenhill,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
160436,Greenhill,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
160436,Greenhill,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
160436,Greenhill,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,11.3
160436,Greenhill,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160436,Greenhill,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
160436,Greenhill,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160436,Greenhill,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
160436,Greenhill,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160436,Greenhill,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
160436,Greenhill,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
160436,Greenhill,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
160436,Greenhill,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
160436,Greenhill,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.45
160436,Greenhill,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
160436,Greenhill,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
160436,Greenhill,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
160436,Greenhill,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
160436,Greenhill,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
160436,Greenhill,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
160436,Greenhill,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
160436,Greenhill,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.67
160436,Greenhill,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
160436,Greenhill,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
160436,Greenhill,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
160436,Greenhill,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
160436,Greenhill,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
160436,Greenhill,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
160436,Greenhill,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
160436,Greenhill,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.76
160436,Greenhill,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
160436,Greenhill,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
160436,Greenhill,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
160436,Greenhill,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
160436,Greenhill,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
160436,Greenhill,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
160436,Greenhill,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,11.4
160436,Greenhill,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
160436,Greenhill,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
160436,Greenhill,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160436,Greenhill,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
160436,Greenhill,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
160436,Greenhill,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
160436,Greenhill,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
160436,Greenhill,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
160436,Greenhill,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
160436,Greenhill,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.44
160436,Greenhill,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
160436,Greenhill,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.57
160436,Greenhill,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
160436,Greenhill,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
160436,Greenhill,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
160436,Greenhill,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
160436,Greenhill,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
160436,Greenhill,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.83
160436,Greenhill,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
160436,Greenhill,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
160436,Greenhill,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
160436,Greenhill,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
160436,Greenhill,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
160436,Greenhill,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
160436,Greenhill,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
160436,Greenhill,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.87
160436,Greenhill,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
160436,Greenhill,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
160436,Greenhill,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
160436,Greenhill,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
160436,Greenhill,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
160436,Greenhill,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
160436,Greenhill,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,11.6
160436,Greenhill,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
160436,Greenhill,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
160436,Greenhill,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160436,Greenhill,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
160436,Greenhill,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
160436,Greenhill,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
160436,Greenhill,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
160436,Greenhill,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
160436,Greenhill,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
160436,Greenhill,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.7
160436,Greenhill,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
160436,Greenhill,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
160436,Greenhill,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
160436,Greenhill,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
160436,Greenhill,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
160436,Greenhill,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
160436,Greenhill,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
160436,Greenhill,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
160436,Greenhill,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
160436,Greenhill,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.02
160436,Greenhill,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
160436,Greenhill,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
160436,Greenhill,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
160436,Greenhill,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
160436,Greenhill,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160436,Greenhill,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
160436,Greenhill,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
160436,Greenhill,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
160436,Greenhill,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
160436,Greenhill,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
160436,Greenhill,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
160436,Greenhill,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
160436,Greenhill,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,11.6
160436,Greenhill,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
160436,Greenhill,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
160436,Greenhill,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160436,Greenhill,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
160436,Greenhill,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160436,Greenhill,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
160436,Greenhill,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
160436,Greenhill,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
160436,Greenhill,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
160436,Greenhill,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.32
160436,Greenhill,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
160436,Greenhill,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.07
160436,Greenhill,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
160436,Greenhill,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
160436,Greenhill,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
160436,Greenhill,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
160436,Greenhill,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
160436,Greenhill,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.19
160436,Greenhill,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
160436,Greenhill,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
160436,Greenhill,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
160436,Greenhill,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
160436,Greenhill,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
160436,Greenhill,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
160436,Greenhill,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
160436,Greenhill,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
160436,Greenhill,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
160436,Greenhill,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
160436,Greenhill,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
160436,Greenhill,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
160436,Greenhill,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
160436,Greenhill,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
160436,Greenhill,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,11.8
160436,Greenhill,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
160436,Greenhill,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
160436,Greenhill,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160436,Greenhill,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
160436,Greenhill,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160436,Greenhill,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
160436,Greenhill,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
160436,Greenhill,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
160436,Greenhill,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
160436,Greenhill,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
160436,Greenhill,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
160436,Greenhill,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
160436,Greenhill,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
160436,Greenhill,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
160436,Greenhill,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
160436,Greenhill,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
160436,Greenhill,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
160436,Greenhill,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
160436,Greenhill,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
160436,Greenhill,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
160436,Greenhill,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
160436,Greenhill,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
160436,Greenhill,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
160436,Greenhill,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
160436,Greenhill,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
160436,Greenhill,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160436,Greenhill,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
160436,Greenhill,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
160436,Greenhill,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
160436,Greenhill,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
160436,Greenhill,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
160436,Greenhill,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
160436,Greenhill,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
160436,Greenhill,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,11.9
160436,Greenhill,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
160436,Greenhill,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
160436,Greenhill,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160436,Greenhill,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
160436,Greenhill,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
160436,Greenhill,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
160436,Greenhill,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
160436,Greenhill,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
160436,Greenhill,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
160436,Greenhill,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.58
160436,Greenhill,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
160436,Greenhill,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.92
160436,Greenhill,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
160436,Greenhill,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
160436,Greenhill,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
160436,Greenhill,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
160436,Greenhill,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
160436,Greenhill,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
160436,Greenhill,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.34
160436,Greenhill,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
160436,Greenhill,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
160436,Greenhill,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
160436,Greenhill,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
160436,Greenhill,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
160436,Greenhill,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
160436,Greenhill,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
160436,Greenhill,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
160436,Greenhill,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
160436,Greenhill,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
160436,Greenhill,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
160436,Greenhill,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
160436,Greenhill,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
160436,Greenhill,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,12.0
160436,Greenhill,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
160436,Greenhill,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
160436,Greenhill,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160436,Greenhill,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
160436,Greenhill,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
160436,Greenhill,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
160436,Greenhill,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
160436,Greenhill,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
160436,Greenhill,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
160436,Greenhill,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.64
160436,Greenhill,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
160436,Greenhill,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
160436,Greenhill,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
160436,Greenhill,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
160436,Greenhill,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
160436,Greenhill,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
160436,Greenhill,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
160436,Greenhill,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.35
160436,Greenhill,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
160436,Greenhill,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
160436,Greenhill,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
160436,Greenhill,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
160436,Greenhill,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
160436,Greenhill,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
160436,Greenhill,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
160436,Greenhill,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
160436,Greenhill,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
160436,Greenhill,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
160436,Greenhill,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
160436,Greenhill,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
160436,Greenhill,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
160436,Greenhill,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,12.1
160436,Greenhill,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
160436,Greenhill,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
160436,Greenhill,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160436,Greenhill,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
160436,Greenhill,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160436,Greenhill,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
160436,Greenhill,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
160436,Greenhill,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
160436,Greenhill,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
160436,Greenhill,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
160436,Greenhill,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
160436,Greenhill,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.77
160436,Greenhill,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
160436,Greenhill,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
160436,Greenhill,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
160436,Greenhill,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
160436,Greenhill,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
160436,Greenhill,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
160436,Greenhill,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.65
160436,Greenhill,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
160436,Greenhill,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
160436,Greenhill,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
160436,Greenhill,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
160436,Greenhill,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
160436,Greenhill,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
160436,Greenhill,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
160436,Greenhill,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
160436,Greenhill,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
160436,Greenhill,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
160436,Greenhill,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
160436,Greenhill,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
160436,Greenhill,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
160436,Greenhill,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
160436,Greenhill,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
160436,Greenhill,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,12.2
160436,Greenhill,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
160436,Greenhill,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
160436,Greenhill,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160436,Greenhill,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
160436,Greenhill,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
160436,Greenhill,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
160436,Greenhill,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
160436,Greenhill,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
160436,Greenhill,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
160436,Greenhill,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.73
160436,Greenhill,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
160436,Greenhill,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
160436,Greenhill,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
160436,Greenhill,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
160436,Greenhill,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
160436,Greenhill,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
160436,Greenhill,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
160436,Greenhill,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
160436,Greenhill,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.04
160436,Greenhill,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
160436,Greenhill,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
160436,Greenhill,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
160436,Greenhill,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
160436,Greenhill,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
160436,Greenhill,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
160436,Greenhill,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160436,Greenhill,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
160436,Greenhill,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
160436,Greenhill,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
160436,Greenhill,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
160436,Greenhill,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
160436,Greenhill,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
160436,Greenhill,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
160436,Greenhill,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,12.3
160436,Greenhill,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
160436,Greenhill,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
160436,Greenhill,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160436,Greenhill,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
160436,Greenhill,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
160436,Greenhill,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
160436,Greenhill,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
160436,Greenhill,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
160436,Greenhill,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
160436,Greenhill,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
160436,Greenhill,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
160436,Greenhill,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.4
160436,Greenhill,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
160436,Greenhill,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
160436,Greenhill,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
160436,Greenhill,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
160436,Greenhill,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
160436,Greenhill,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
160436,Greenhill,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.11
160436,Greenhill,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
160436,Greenhill,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
160436,Greenhill,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
160436,Greenhill,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
160436,Greenhill,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
160436,Greenhill,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
160436,Greenhill,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
