Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
160436,Greenhill,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
160436,Greenhill,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
160436,Greenhill,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
160436,Greenhill,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
160436,Greenhill,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
160436,Greenhill,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
160436,Greenhill,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
160436,Greenhill,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,12.4
160436,Greenhill,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
160436,Greenhill,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
160436,Greenhill,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160436,Greenhill,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
160436,Greenhill,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
160436,Greenhill,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
160436,Greenhill,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
160436,Greenhill,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
160436,Greenhill,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
160436,Greenhill,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.39
160436,Greenhill,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
160436,Greenhill,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.54
160436,Greenhill,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
160436,Greenhill,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
160436,Greenhill,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
160436,Greenhill,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
160436,Greenhill,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
160436,Greenhill,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.79
160436,Greenhill,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
160436,Greenhill,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
160436,Greenhill,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
160436,Greenhill,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
160436,Greenhill,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
160436,Greenhill,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
160436,Greenhill,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
160436,Greenhill,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
160436,Greenhill,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
160436,Greenhill,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
160436,Greenhill,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
160436,Greenhill,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
160436,Greenhill,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
160436,Greenhill,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
160436,Greenhill,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,12.5
160436,Greenhill,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
160436,Greenhill,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
160436,Greenhill,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160436,Greenhill,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
160436,Greenhill,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
160436,Greenhill,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
160436,Greenhill,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
160436,Greenhill,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
160436,Greenhill,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
160436,Greenhill,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.99
160436,Greenhill,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
160436,Greenhill,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.29
160436,Greenhill,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
160436,Greenhill,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
160436,Greenhill,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
160436,Greenhill,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
160436,Greenhill,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
160436,Greenhill,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.77
160436,Greenhill,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
160436,Greenhill,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
160436,Greenhill,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
160436,Greenhill,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
160436,Greenhill,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
160436,Greenhill,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
160436,Greenhill,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
160436,Greenhill,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
160436,Greenhill,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
160436,Greenhill,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
160436,Greenhill,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
160436,Greenhill,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
160436,Greenhill,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
160436,Greenhill,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
160436,Greenhill,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
160436,Greenhill,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,12.6
160436,Greenhill,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
160436,Greenhill,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
160436,Greenhill,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160436,Greenhill,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
160436,Greenhill,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
160436,Greenhill,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
160436,Greenhill,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
160436,Greenhill,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
160436,Greenhill,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
160436,Greenhill,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
160436,Greenhill,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.01
160436,Greenhill,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.95
160436,Greenhill,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
160436,Greenhill,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
160436,Greenhill,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
160436,Greenhill,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
160436,Greenhill,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
160436,Greenhill,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.17
160436,Greenhill,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
160436,Greenhill,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.14
160436,Greenhill,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
160436,Greenhill,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
160436,Greenhill,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
160436,Greenhill,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
160436,Greenhill,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
160436,Greenhill,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160436,Greenhill,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
160436,Greenhill,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
160436,Greenhill,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
160436,Greenhill,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
160436,Greenhill,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
160436,Greenhill,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
160436,Greenhill,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
160436,Greenhill,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,12.8
160436,Greenhill,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
160436,Greenhill,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
160436,Greenhill,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160436,Greenhill,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
160436,Greenhill,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
160436,Greenhill,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
160436,Greenhill,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
160436,Greenhill,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
160436,Greenhill,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
160436,Greenhill,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.67
160436,Greenhill,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
160436,Greenhill,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.6
160436,Greenhill,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
160436,Greenhill,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
160436,Greenhill,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
160436,Greenhill,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
160436,Greenhill,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
160436,Greenhill,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.44
160436,Greenhill,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
160436,Greenhill,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
160436,Greenhill,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
160436,Greenhill,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
160436,Greenhill,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
160436,Greenhill,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
160436,Greenhill,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
160436,Greenhill,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
160436,Greenhill,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
160436,Greenhill,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
160436,Greenhill,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
160436,Greenhill,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
160436,Greenhill,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
160436,Greenhill,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,12.9
160436,Greenhill,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
160436,Greenhill,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
160436,Greenhill,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160436,Greenhill,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
160436,Greenhill,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
160436,Greenhill,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
160436,Greenhill,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
160436,Greenhill,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
160436,Greenhill,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
160436,Greenhill,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
160436,Greenhill,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
160436,Greenhill,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
160436,Greenhill,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
160436,Greenhill,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
160436,Greenhill,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
160436,Greenhill,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
160436,Greenhill,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
160436,Greenhill,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
160436,Greenhill,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.94
160436,Greenhill,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
160436,Greenhill,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
160436,Greenhill,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
160436,Greenhill,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
160436,Greenhill,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
160436,Greenhill,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
160436,Greenhill,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
160436,Greenhill,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
160436,Greenhill,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
160436,Greenhill,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
160436,Greenhill,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
160436,Greenhill,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
160436,Greenhill,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
160436,Greenhill,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,13.0
160436,Greenhill,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160436,Greenhill,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
160436,Greenhill,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160436,Greenhill,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
160436,Greenhill,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160436,Greenhill,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
160436,Greenhill,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
160436,Greenhill,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
160436,Greenhill,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
160436,Greenhill,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.92
160436,Greenhill,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
160436,Greenhill,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
160436,Greenhill,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
160436,Greenhill,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
160436,Greenhill,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
160436,Greenhill,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
160436,Greenhill,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
160436,Greenhill,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
160436,Greenhill,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
160436,Greenhill,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
160436,Greenhill,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
160436,Greenhill,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
160436,Greenhill,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
160436,Greenhill,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
160436,Greenhill,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
160436,Greenhill,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
160436,Greenhill,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
160436,Greenhill,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
160436,Greenhill,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
160436,Greenhill,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
160436,Greenhill,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
160436,Greenhill,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
160436,Greenhill,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
160436,Greenhill,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
160436,Greenhill,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,13.2
160436,Greenhill,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160436,Greenhill,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
160436,Greenhill,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160436,Greenhill,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
160436,Greenhill,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160436,Greenhill,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
160436,Greenhill,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
160436,Greenhill,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
160436,Greenhill,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
160436,Greenhill,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.46
160436,Greenhill,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
160436,Greenhill,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
160436,Greenhill,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
160436,Greenhill,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
160436,Greenhill,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
160436,Greenhill,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
160436,Greenhill,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
160436,Greenhill,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.51
160436,Greenhill,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
160436,Greenhill,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
160436,Greenhill,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
160436,Greenhill,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
160436,Greenhill,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
160436,Greenhill,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
160436,Greenhill,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
160436,Greenhill,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
160436,Greenhill,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
160436,Greenhill,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
160436,Greenhill,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
160436,Greenhill,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
160436,Greenhill,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
160436,Greenhill,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
160436,Greenhill,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,13.4
160436,Greenhill,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160436,Greenhill,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
160436,Greenhill,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160436,Greenhill,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
160436,Greenhill,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
160436,Greenhill,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
160436,Greenhill,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
160436,Greenhill,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
160436,Greenhill,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
160436,Greenhill,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.59
160436,Greenhill,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
160436,Greenhill,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
160436,Greenhill,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
160436,Greenhill,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
160436,Greenhill,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
160436,Greenhill,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
160436,Greenhill,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
160436,Greenhill,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.61
160436,Greenhill,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
160436,Greenhill,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
160436,Greenhill,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
160436,Greenhill,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
160436,Greenhill,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
160436,Greenhill,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
160436,Greenhill,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
160436,Greenhill,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
160436,Greenhill,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
160436,Greenhill,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
160436,Greenhill,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
160436,Greenhill,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
160436,Greenhill,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
160436,Greenhill,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,13.5
160436,Greenhill,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160436,Greenhill,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
160436,Greenhill,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160436,Greenhill,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
160436,Greenhill,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160436,Greenhill,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
160436,Greenhill,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
160436,Greenhill,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
160436,Greenhill,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
160436,Greenhill,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.57
160436,Greenhill,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
160436,Greenhill,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
160436,Greenhill,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
160436,Greenhill,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
160436,Greenhill,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
160436,Greenhill,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
160436,Greenhill,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
160436,Greenhill,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
160436,Greenhill,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.3
160436,Greenhill,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
160436,Greenhill,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
160436,Greenhill,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
160436,Greenhill,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
160436,Greenhill,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
160436,Greenhill,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
160436,Greenhill,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
160436,Greenhill,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
160436,Greenhill,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
160436,Greenhill,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
160436,Greenhill,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
160436,Greenhill,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
160436,Greenhill,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
160436,Greenhill,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
160436,Greenhill,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
160436,Greenhill,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,13.7
160436,Greenhill,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160436,Greenhill,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
160436,Greenhill,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160436,Greenhill,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
160436,Greenhill,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160436,Greenhill,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
160436,Greenhill,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
160436,Greenhill,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
160436,Greenhill,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
160436,Greenhill,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.54
160436,Greenhill,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.65
160436,Greenhill,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
160436,Greenhill,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
160436,Greenhill,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
160436,Greenhill,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
160436,Greenhill,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
160436,Greenhill,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
160436,Greenhill,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
160436,Greenhill,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
160436,Greenhill,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.28
160436,Greenhill,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
160436,Greenhill,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
160436,Greenhill,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
160436,Greenhill,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
160436,Greenhill,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
160436,Greenhill,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
160436,Greenhill,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
160436,Greenhill,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
160436,Greenhill,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
160436,Greenhill,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
160436,Greenhill,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
160436,Greenhill,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
160436,Greenhill,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
160436,Greenhill,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
160436,Greenhill,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,13.8
160436,Greenhill,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160436,Greenhill,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
160436,Greenhill,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160436,Greenhill,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
160436,Greenhill,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
160436,Greenhill,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
160436,Greenhill,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
160436,Greenhill,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
160436,Greenhill,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
160436,Greenhill,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.25
160436,Greenhill,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.58
160436,Greenhill,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
160436,Greenhill,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
160436,Greenhill,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
160436,Greenhill,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
160436,Greenhill,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
160436,Greenhill,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
160436,Greenhill,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
160436,Greenhill,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.2
160436,Greenhill,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
160436,Greenhill,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
160436,Greenhill,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
160436,Greenhill,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
160436,Greenhill,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
160436,Greenhill,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
160436,Greenhill,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
160436,Greenhill,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
160436,Greenhill,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
160436,Greenhill,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
160436,Greenhill,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
160436,Greenhill,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
160436,Greenhill,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
160436,Greenhill,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,13.9
160436,Greenhill,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160436,Greenhill,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
160436,Greenhill,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160436,Greenhill,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
160436,Greenhill,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
160436,Greenhill,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
160436,Greenhill,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
160436,Greenhill,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
160436,Greenhill,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
160436,Greenhill,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.41
160436,Greenhill,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
160436,Greenhill,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.57
160436,Greenhill,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
160436,Greenhill,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
160436,Greenhill,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
160436,Greenhill,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
160436,Greenhill,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
160436,Greenhill,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
160436,Greenhill,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.89
160436,Greenhill,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
160436,Greenhill,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
160436,Greenhill,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
160436,Greenhill,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
160436,Greenhill,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
160436,Greenhill,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
160436,Greenhill,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
160436,Greenhill,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
160436,Greenhill,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
160436,Greenhill,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
160436,Greenhill,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
160436,Greenhill,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
160436,Greenhill,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
160436,Greenhill,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,14.1
160436,Greenhill,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160436,Greenhill,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
160436,Greenhill,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160436,Greenhill,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
160436,Greenhill,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
160436,Greenhill,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
160436,Greenhill,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
160436,Greenhill,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
160436,Greenhill,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
160436,Greenhill,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.97
160436,Greenhill,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
160436,Greenhill,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
160436,Greenhill,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
160436,Greenhill,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
160436,Greenhill,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
160436,Greenhill,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
160436,Greenhill,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
160436,Greenhill,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.73
160436,Greenhill,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
160436,Greenhill,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
160436,Greenhill,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
160436,Greenhill,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
160436,Greenhill,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
160436,Greenhill,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
160436,Greenhill,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
160436,Greenhill,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
160436,Greenhill,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
160436,Greenhill,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
160436,Greenhill,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
160436,Greenhill,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
160436,Greenhill,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
160436,Greenhill,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,14.3
160436,Greenhill,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160436,Greenhill,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
160436,Greenhill,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160436,Greenhill,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
160436,Greenhill,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160436,Greenhill,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
160436,Greenhill,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
160436,Greenhill,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
160436,Greenhill,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
160436,Greenhill,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
160436,Greenhill,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
160436,Greenhill,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
160436,Greenhill,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
160436,Greenhill,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
160436,Greenhill,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
160436,Greenhill,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
160436,Greenhill,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
160436,Greenhill,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.86
160436,Greenhill,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
160436,Greenhill,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
160436,Greenhill,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
160436,Greenhill,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
160436,Greenhill,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
160436,Greenhill,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
160436,Greenhill,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160436,Greenhill,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
160436,Greenhill,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
160436,Greenhill,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
160436,Greenhill,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
160436,Greenhill,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
160436,Greenhill,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
160436,Greenhill,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
160436,Greenhill,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,14.4
160436,Greenhill,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160436,Greenhill,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
160436,Greenhill,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160436,Greenhill,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
160436,Greenhill,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160436,Greenhill,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
160436,Greenhill,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
160436,Greenhill,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
160436,Greenhill,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
160436,Greenhill,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.56
160436,Greenhill,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
160436,Greenhill,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
160436,Greenhill,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
160436,Greenhill,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
160436,Greenhill,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
160436,Greenhill,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
160436,Greenhill,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
160436,Greenhill,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
160436,Greenhill,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.5
160436,Greenhill,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
160436,Greenhill,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.48
160436,Greenhill,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
160436,Greenhill,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
160436,Greenhill,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
160436,Greenhill,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
160436,Greenhill,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
160436,Greenhill,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
160436,Greenhill,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
160436,Greenhill,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
160436,Greenhill,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
160436,Greenhill,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
160436,Greenhill,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
160436,Greenhill,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
160436,Greenhill,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,14.6
160436,Greenhill,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160436,Greenhill,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
160436,Greenhill,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160436,Greenhill,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
160436,Greenhill,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160436,Greenhill,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
160436,Greenhill,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
160436,Greenhill,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
160436,Greenhill,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
160436,Greenhill,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.02
160436,Greenhill,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
160436,Greenhill,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
160436,Greenhill,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
160436,Greenhill,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
160436,Greenhill,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
160436,Greenhill,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
160436,Greenhill,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
