Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
160436,Greenhill,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.25
160436,Greenhill,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
160436,Greenhill,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
160436,Greenhill,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
160436,Greenhill,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
160436,Greenhill,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
160436,Greenhill,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
160436,Greenhill,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
160436,Greenhill,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
160436,Greenhill,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
160436,Greenhill,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
160436,Greenhill,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
160436,Greenhill,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
160436,Greenhill,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
160436,Greenhill,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
160436,Greenhill,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
160436,Greenhill,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,14.8
160436,Greenhill,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160436,Greenhill,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
160436,Greenhill,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160436,Greenhill,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
160436,Greenhill,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160436,Greenhill,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
160436,Greenhill,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
160436,Greenhill,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
160436,Greenhill,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
160436,Greenhill,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
160436,Greenhill,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
160436,Greenhill,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
160436,Greenhill,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
160436,Greenhill,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
160436,Greenhill,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
160436,Greenhill,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
160436,Greenhill,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
160436,Greenhill,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
160436,Greenhill,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.45
160436,Greenhill,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
160436,Greenhill,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
160436,Greenhill,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
160436,Greenhill,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
160436,Greenhill,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
160436,Greenhill,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
160436,Greenhill,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
160436,Greenhill,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
160436,Greenhill,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
160436,Greenhill,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
160436,Greenhill,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
160436,Greenhill,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
160436,Greenhill,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
160436,Greenhill,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,14.9
160436,Greenhill,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160436,Greenhill,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
160436,Greenhill,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160436,Greenhill,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
160436,Greenhill,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160436,Greenhill,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
160436,Greenhill,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
160436,Greenhill,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
160436,Greenhill,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
160436,Greenhill,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
160436,Greenhill,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.99
160436,Greenhill,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
160436,Greenhill,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
160436,Greenhill,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
160436,Greenhill,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
160436,Greenhill,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
160436,Greenhill,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
160436,Greenhill,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
160436,Greenhill,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.78
160436,Greenhill,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
160436,Greenhill,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.96
160436,Greenhill,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
160436,Greenhill,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
160436,Greenhill,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
160436,Greenhill,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
160436,Greenhill,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
160436,Greenhill,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
160436,Greenhill,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
160436,Greenhill,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
160436,Greenhill,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
160436,Greenhill,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
160436,Greenhill,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
160436,Greenhill,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
160436,Greenhill,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
160436,Greenhill,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
160436,Greenhill,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,15.1
160436,Greenhill,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160436,Greenhill,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
160436,Greenhill,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160436,Greenhill,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
160436,Greenhill,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160436,Greenhill,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
160436,Greenhill,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
160436,Greenhill,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
160436,Greenhill,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
160436,Greenhill,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.97
160436,Greenhill,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
160436,Greenhill,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
160436,Greenhill,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
160436,Greenhill,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
160436,Greenhill,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
160436,Greenhill,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
160436,Greenhill,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.33
160436,Greenhill,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.26
160436,Greenhill,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
160436,Greenhill,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
160436,Greenhill,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
160436,Greenhill,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
160436,Greenhill,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
160436,Greenhill,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
160436,Greenhill,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
160436,Greenhill,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
160436,Greenhill,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
160436,Greenhill,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
160436,Greenhill,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
160436,Greenhill,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
160436,Greenhill,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
160436,Greenhill,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,15.3
160436,Greenhill,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160436,Greenhill,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
160436,Greenhill,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160436,Greenhill,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
160436,Greenhill,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160436,Greenhill,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
160436,Greenhill,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
160436,Greenhill,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
160436,Greenhill,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
160436,Greenhill,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.8
160436,Greenhill,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
160436,Greenhill,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
160436,Greenhill,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
160436,Greenhill,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
160436,Greenhill,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
160436,Greenhill,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
160436,Greenhill,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
160436,Greenhill,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
160436,Greenhill,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.23
160436,Greenhill,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
160436,Greenhill,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
160436,Greenhill,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
160436,Greenhill,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
160436,Greenhill,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
160436,Greenhill,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
160436,Greenhill,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
160436,Greenhill,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
160436,Greenhill,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
160436,Greenhill,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
160436,Greenhill,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
160436,Greenhill,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
160436,Greenhill,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,15.4
160436,Greenhill,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160436,Greenhill,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
160436,Greenhill,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160436,Greenhill,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
160436,Greenhill,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160436,Greenhill,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
160436,Greenhill,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
160436,Greenhill,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
160436,Greenhill,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
160436,Greenhill,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
160436,Greenhill,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.66
160436,Greenhill,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.33
160436,Greenhill,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
160436,Greenhill,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
160436,Greenhill,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
160436,Greenhill,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
160436,Greenhill,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
160436,Greenhill,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
160436,Greenhill,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
160436,Greenhill,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
160436,Greenhill,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
160436,Greenhill,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
160436,Greenhill,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
160436,Greenhill,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
160436,Greenhill,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
160436,Greenhill,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
160436,Greenhill,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
160436,Greenhill,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
160436,Greenhill,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
160436,Greenhill,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
160436,Greenhill,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
160436,Greenhill,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
160436,Greenhill,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
160436,Greenhill,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,18.3
160436,Greenhill,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
160436,Greenhill,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
160436,Greenhill,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160436,Greenhill,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
160436,Greenhill,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
160436,Greenhill,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
160436,Greenhill,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
160436,Greenhill,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
160436,Greenhill,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
160436,Greenhill,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.81
160436,Greenhill,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
160436,Greenhill,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.37
160436,Greenhill,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
160436,Greenhill,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
160436,Greenhill,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
160436,Greenhill,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
160436,Greenhill,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
160436,Greenhill,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
160436,Greenhill,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
160436,Greenhill,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
160436,Greenhill,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
160436,Greenhill,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.65
160436,Greenhill,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
160436,Greenhill,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
160436,Greenhill,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
160436,Greenhill,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
160436,Greenhill,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
160436,Greenhill,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
160436,Greenhill,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
160436,Greenhill,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
160436,Greenhill,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
160436,Greenhill,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
160436,Greenhill,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
160436,Greenhill,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,18.5
160436,Greenhill,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
160436,Greenhill,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
160436,Greenhill,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160436,Greenhill,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
160436,Greenhill,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
160436,Greenhill,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
160436,Greenhill,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
160436,Greenhill,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
160436,Greenhill,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
160436,Greenhill,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
160436,Greenhill,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
160436,Greenhill,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.03
160436,Greenhill,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
160436,Greenhill,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
160436,Greenhill,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
160436,Greenhill,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
160436,Greenhill,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
160436,Greenhill,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
160436,Greenhill,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
160436,Greenhill,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.75
160436,Greenhill,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
160436,Greenhill,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
160436,Greenhill,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
160436,Greenhill,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
160436,Greenhill,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
160436,Greenhill,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
160436,Greenhill,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
160436,Greenhill,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
160436,Greenhill,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
160436,Greenhill,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
160436,Greenhill,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
160436,Greenhill,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
160436,Greenhill,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,18.7
160436,Greenhill,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
160436,Greenhill,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
160436,Greenhill,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
160436,Greenhill,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
160436,Greenhill,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
160436,Greenhill,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
160436,Greenhill,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
160436,Greenhill,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
160436,Greenhill,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
160436,Greenhill,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.08
160436,Greenhill,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
160436,Greenhill,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
160436,Greenhill,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
160436,Greenhill,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
160436,Greenhill,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
160436,Greenhill,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
160436,Greenhill,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
160436,Greenhill,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
160436,Greenhill,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
160436,Greenhill,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.02
160436,Greenhill,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.04
160436,Greenhill,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
160436,Greenhill,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
160436,Greenhill,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
160436,Greenhill,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
160436,Greenhill,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
160436,Greenhill,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
160436,Greenhill,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
160436,Greenhill,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
160436,Greenhill,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
160436,Greenhill,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
160436,Greenhill,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
160436,Greenhill,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
160436,Greenhill,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
160436,Greenhill,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
160436,Greenhill,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,18.8
160436,Greenhill,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
160436,Greenhill,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
160436,Greenhill,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
160436,Greenhill,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
160436,Greenhill,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
160436,Greenhill,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
160436,Greenhill,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
160436,Greenhill,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
160436,Greenhill,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
160436,Greenhill,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
160436,Greenhill,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
160436,Greenhill,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.86
160436,Greenhill,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
160436,Greenhill,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
160436,Greenhill,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
160436,Greenhill,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
160436,Greenhill,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
160436,Greenhill,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
160436,Greenhill,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
160436,Greenhill,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.37
160436,Greenhill,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.48
160436,Greenhill,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.75
160436,Greenhill,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
160436,Greenhill,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
160436,Greenhill,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
160436,Greenhill,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
160436,Greenhill,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
160436,Greenhill,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
160436,Greenhill,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
160436,Greenhill,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.88
160436,Greenhill,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
160436,Greenhill,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
160436,Greenhill,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
160436,Greenhill,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
160436,Greenhill,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
160436,Greenhill,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
160436,Greenhill,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,19.0
160436,Greenhill,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160436,Greenhill,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
160436,Greenhill,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160436,Greenhill,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
160436,Greenhill,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
160436,Greenhill,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
160436,Greenhill,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
160436,Greenhill,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
160436,Greenhill,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
160436,Greenhill,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.25
160436,Greenhill,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
160436,Greenhill,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
160436,Greenhill,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
160436,Greenhill,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
160436,Greenhill,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
160436,Greenhill,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
160436,Greenhill,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
160436,Greenhill,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
160436,Greenhill,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.57
160436,Greenhill,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.98
160436,Greenhill,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
160436,Greenhill,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
160436,Greenhill,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
160436,Greenhill,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
160436,Greenhill,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
160436,Greenhill,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
160436,Greenhill,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.52
160436,Greenhill,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
160436,Greenhill,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
160436,Greenhill,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
160436,Greenhill,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
160436,Greenhill,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
160436,Greenhill,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
160436,Greenhill,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,19.2
160436,Greenhill,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
160436,Greenhill,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
160436,Greenhill,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
160436,Greenhill,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
160436,Greenhill,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
160436,Greenhill,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
160436,Greenhill,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
160436,Greenhill,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
160436,Greenhill,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
160436,Greenhill,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.09
160436,Greenhill,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
160436,Greenhill,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.66
160436,Greenhill,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
160436,Greenhill,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
160436,Greenhill,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
160436,Greenhill,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
160436,Greenhill,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
160436,Greenhill,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
160436,Greenhill,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
160436,Greenhill,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.33
160436,Greenhill,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.61
160436,Greenhill,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
160436,Greenhill,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
160436,Greenhill,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
160436,Greenhill,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
160436,Greenhill,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
160436,Greenhill,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
160436,Greenhill,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.59
160436,Greenhill,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
160436,Greenhill,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
160436,Greenhill,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
160436,Greenhill,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
160436,Greenhill,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
160436,Greenhill,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
160436,Greenhill,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,19.3
160436,Greenhill,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
160436,Greenhill,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
160436,Greenhill,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
160436,Greenhill,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
160436,Greenhill,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
160436,Greenhill,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
160436,Greenhill,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
160436,Greenhill,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
160436,Greenhill,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
160436,Greenhill,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.53
160436,Greenhill,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.01
160436,Greenhill,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.37
160436,Greenhill,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
160436,Greenhill,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
160436,Greenhill,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
160436,Greenhill,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
160436,Greenhill,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
160436,Greenhill,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.02
160436,Greenhill,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.51
160436,Greenhill,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
160436,Greenhill,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
160436,Greenhill,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
160436,Greenhill,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.4
160436,Greenhill,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
160436,Greenhill,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
160436,Greenhill,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
160436,Greenhill,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.18
160436,Greenhill,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
160436,Greenhill,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
160436,Greenhill,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
160436,Greenhill,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
160436,Greenhill,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
160436,Greenhill,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
160436,Greenhill,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,19.6
160436,Greenhill,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
160436,Greenhill,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
160436,Greenhill,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
160436,Greenhill,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
160436,Greenhill,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
160436,Greenhill,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
160436,Greenhill,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
160436,Greenhill,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
160436,Greenhill,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
160436,Greenhill,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.2
160436,Greenhill,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.51
160436,Greenhill,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.92
160436,Greenhill,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
160436,Greenhill,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
160436,Greenhill,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
160436,Greenhill,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
160436,Greenhill,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
160436,Greenhill,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.74
160436,Greenhill,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.32
160436,Greenhill,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.88
160436,Greenhill,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
160436,Greenhill,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
160436,Greenhill,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
160436,Greenhill,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
160436,Greenhill,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
160436,Greenhill,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.22
160436,Greenhill,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.35
160436,Greenhill,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.18
160436,Greenhill,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
160436,Greenhill,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
160436,Greenhill,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
160436,Greenhill,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
160436,Greenhill,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,19.7
160436,Greenhill,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
160436,Greenhill,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
160436,Greenhill,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
160436,Greenhill,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
160436,Greenhill,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
160436,Greenhill,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
160436,Greenhill,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
160436,Greenhill,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
160436,Greenhill,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
160436,Greenhill,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.96
160436,Greenhill,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.67
160436,Greenhill,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
160436,Greenhill,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
160436,Greenhill,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
160436,Greenhill,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
160436,Greenhill,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
160436,Greenhill,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
160436,Greenhill,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
160436,Greenhill,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
160436,Greenhill,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.43
160436,Greenhill,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.75
160436,Greenhill,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.44
160436,Greenhill,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
160436,Greenhill,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
160436,Greenhill,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
160436,Greenhill,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
160436,Greenhill,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.44
160436,Greenhill,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
160436,Greenhill,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.16
160436,Greenhill,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
160436,Greenhill,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
160436,Greenhill,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
160436,Greenhill,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
160436,Greenhill,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,19.9
160436,Greenhill,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
160436,Greenhill,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
160436,Greenhill,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
160436,Greenhill,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
160436,Greenhill,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
160436,Greenhill,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
160436,Greenhill,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
160436,Greenhill,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
160436,Greenhill,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.88
160436,Greenhill,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.86
160436,Greenhill,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
160436,Greenhill,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
160436,Greenhill,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
160436,Greenhill,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
160436,Greenhill,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
160436,Greenhill,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
160436,Greenhill,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
160436,Greenhill,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
160436,Greenhill,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.52
160436,Greenhill,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.78
160436,Greenhill,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.98
160436,Greenhill,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
160436,Greenhill,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
160436,Greenhill,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
160436,Greenhill,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
160436,Greenhill,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
160436,Greenhill,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.62
160436,Greenhill,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
160436,Greenhill,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
160436,Greenhill,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
160436,Greenhill,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
160436,Greenhill,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
160436,Greenhill,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
160436,Greenhill,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,20.0
160436,Greenhill,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
160436,Greenhill,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
160436,Greenhill,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
160436,Greenhill,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
160436,Greenhill,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
160436,Greenhill,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
160436,Greenhill,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
160436,Greenhill,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
