Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
160436,Greenhill,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.14
160436,Greenhill,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.11
160436,Greenhill,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.29
160436,Greenhill,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
160436,Greenhill,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
160436,Greenhill,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
160436,Greenhill,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
160436,Greenhill,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
160436,Greenhill,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
160436,Greenhill,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
160436,Greenhill,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
160436,Greenhill,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.97
160436,Greenhill,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
160436,Greenhill,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
160436,Greenhill,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
160436,Greenhill,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
160436,Greenhill,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
160436,Greenhill,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.88
160436,Greenhill,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
160436,Greenhill,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.02
160436,Greenhill,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
160436,Greenhill,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
160436,Greenhill,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
160436,Greenhill,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
160436,Greenhill,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,20.2
160436,Greenhill,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
160436,Greenhill,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
160436,Greenhill,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
160436,Greenhill,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
160436,Greenhill,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
160436,Greenhill,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
160436,Greenhill,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
160436,Greenhill,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
160436,Greenhill,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
160436,Greenhill,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.05
160436,Greenhill,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.15
160436,Greenhill,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.99
160436,Greenhill,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
160436,Greenhill,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
160436,Greenhill,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
160436,Greenhill,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
160436,Greenhill,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
160436,Greenhill,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
160436,Greenhill,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.95
160436,Greenhill,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.39
160436,Greenhill,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.15
160436,Greenhill,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
160436,Greenhill,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
160436,Greenhill,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
160436,Greenhill,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
160436,Greenhill,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
160436,Greenhill,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.33
160436,Greenhill,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
160436,Greenhill,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.91
160436,Greenhill,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
160436,Greenhill,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.1
160436,Greenhill,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
160436,Greenhill,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
160436,Greenhill,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,20.3
160436,Greenhill,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
160436,Greenhill,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
160436,Greenhill,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
160436,Greenhill,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
160436,Greenhill,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
160436,Greenhill,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
160436,Greenhill,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
160436,Greenhill,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
160436,Greenhill,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
160436,Greenhill,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.28
160436,Greenhill,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.84
160436,Greenhill,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.07
160436,Greenhill,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
160436,Greenhill,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
160436,Greenhill,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
160436,Greenhill,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
160436,Greenhill,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.02
160436,Greenhill,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
160436,Greenhill,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.89
160436,Greenhill,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.78
160436,Greenhill,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.23
160436,Greenhill,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
160436,Greenhill,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
160436,Greenhill,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
160436,Greenhill,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
160436,Greenhill,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.01
160436,Greenhill,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
160436,Greenhill,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.29
160436,Greenhill,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
160436,Greenhill,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.6
160436,Greenhill,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
160436,Greenhill,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
160436,Greenhill,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,20.4
160436,Greenhill,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
160436,Greenhill,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
160436,Greenhill,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
160436,Greenhill,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
160436,Greenhill,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
160436,Greenhill,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
160436,Greenhill,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
160436,Greenhill,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
160436,Greenhill,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
160436,Greenhill,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.9
160436,Greenhill,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
160436,Greenhill,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.52
160436,Greenhill,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
160436,Greenhill,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
160436,Greenhill,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
160436,Greenhill,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
160436,Greenhill,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
160436,Greenhill,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.58
160436,Greenhill,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
160436,Greenhill,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.17
160436,Greenhill,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.03
160436,Greenhill,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.07
160436,Greenhill,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
160436,Greenhill,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
160436,Greenhill,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
160436,Greenhill,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.9
160436,Greenhill,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.14
160436,Greenhill,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
160436,Greenhill,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.34
160436,Greenhill,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
160436,Greenhill,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.3
160436,Greenhill,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
160436,Greenhill,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
160436,Greenhill,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,20.5
160436,Greenhill,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
160436,Greenhill,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
160436,Greenhill,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
160436,Greenhill,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
160436,Greenhill,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
160436,Greenhill,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
160436,Greenhill,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
160436,Greenhill,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
160436,Greenhill,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
160436,Greenhill,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.31
160436,Greenhill,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.97
160436,Greenhill,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.41
160436,Greenhill,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
160436,Greenhill,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
160436,Greenhill,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
160436,Greenhill,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
160436,Greenhill,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
160436,Greenhill,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
160436,Greenhill,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
160436,Greenhill,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.13
160436,Greenhill,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.85
160436,Greenhill,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.86
160436,Greenhill,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
160436,Greenhill,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.2
160436,Greenhill,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
160436,Greenhill,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
160436,Greenhill,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.74
160436,Greenhill,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
160436,Greenhill,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.91
160436,Greenhill,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
160436,Greenhill,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.5
160436,Greenhill,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
160436,Greenhill,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
160436,Greenhill,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,20.5
160436,Greenhill,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
160436,Greenhill,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
160436,Greenhill,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
160436,Greenhill,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
160436,Greenhill,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
160436,Greenhill,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
160436,Greenhill,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
160436,Greenhill,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
160436,Greenhill,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
160436,Greenhill,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.87
160436,Greenhill,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.35
160436,Greenhill,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.77
160436,Greenhill,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
160436,Greenhill,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
160436,Greenhill,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
160436,Greenhill,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
160436,Greenhill,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
160436,Greenhill,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.47
160436,Greenhill,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.63
160436,Greenhill,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.01
160436,Greenhill,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
160436,Greenhill,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.1
160436,Greenhill,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.9
160436,Greenhill,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.9
160436,Greenhill,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.11
160436,Greenhill,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
160436,Greenhill,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
160436,Greenhill,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
160436,Greenhill,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
160436,Greenhill,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
160436,Greenhill,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
160436,Greenhill,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,20.6
160436,Greenhill,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
160436,Greenhill,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
160436,Greenhill,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
160436,Greenhill,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
160436,Greenhill,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
160436,Greenhill,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
160436,Greenhill,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
160436,Greenhill,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
160436,Greenhill,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
160436,Greenhill,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.58
160436,Greenhill,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.37
160436,Greenhill,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.77
160436,Greenhill,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
160436,Greenhill,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
160436,Greenhill,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
160436,Greenhill,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
160436,Greenhill,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
160436,Greenhill,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
160436,Greenhill,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.02
160436,Greenhill,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.09
160436,Greenhill,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.34
160436,Greenhill,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
160436,Greenhill,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
160436,Greenhill,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.0
160436,Greenhill,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.4
160436,Greenhill,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
160436,Greenhill,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
160436,Greenhill,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.75
160436,Greenhill,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.13
160436,Greenhill,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.13
160436,Greenhill,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
160436,Greenhill,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
160436,Greenhill,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
160436,Greenhill,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
160436,Greenhill,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,20.6
160436,Greenhill,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
160436,Greenhill,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
160436,Greenhill,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
160436,Greenhill,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
160436,Greenhill,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
160436,Greenhill,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
160436,Greenhill,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
160436,Greenhill,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
160436,Greenhill,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
160436,Greenhill,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.76
160436,Greenhill,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.22
160436,Greenhill,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.47
160436,Greenhill,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
160436,Greenhill,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
160436,Greenhill,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
160436,Greenhill,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
160436,Greenhill,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
160436,Greenhill,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.09
160436,Greenhill,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.32
160436,Greenhill,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.23
160436,Greenhill,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
160436,Greenhill,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
160436,Greenhill,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.2
160436,Greenhill,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.2
160436,Greenhill,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
160436,Greenhill,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
160436,Greenhill,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.24
160436,Greenhill,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.01
160436,Greenhill,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.34
160436,Greenhill,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
160436,Greenhill,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
160436,Greenhill,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
160436,Greenhill,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
160436,Greenhill,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,20.7
160436,Greenhill,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
160436,Greenhill,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
160436,Greenhill,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
160436,Greenhill,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
160436,Greenhill,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
160436,Greenhill,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
160436,Greenhill,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
160436,Greenhill,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
160436,Greenhill,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
160436,Greenhill,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.32
160436,Greenhill,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.57
160436,Greenhill,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
160436,Greenhill,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
160436,Greenhill,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
160436,Greenhill,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
160436,Greenhill,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
160436,Greenhill,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
160436,Greenhill,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.67
160436,Greenhill,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.64
160436,Greenhill,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.08
160436,Greenhill,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
160436,Greenhill,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
160436,Greenhill,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.0
160436,Greenhill,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.8
160436,Greenhill,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
160436,Greenhill,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.53
160436,Greenhill,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.53
160436,Greenhill,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.78
160436,Greenhill,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
160436,Greenhill,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
160436,Greenhill,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
160436,Greenhill,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
160436,Greenhill,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,20.8
160436,Greenhill,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
160436,Greenhill,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
160436,Greenhill,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
160436,Greenhill,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
160436,Greenhill,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
160436,Greenhill,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
160436,Greenhill,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
160436,Greenhill,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
160436,Greenhill,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
160436,Greenhill,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.21
160436,Greenhill,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.16
160436,Greenhill,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.86
160436,Greenhill,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
160436,Greenhill,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
160436,Greenhill,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
160436,Greenhill,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
160436,Greenhill,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
160436,Greenhill,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.57
160436,Greenhill,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.93
160436,Greenhill,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
160436,Greenhill,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
160436,Greenhill,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.1
160436,Greenhill,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.6
160436,Greenhill,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
160436,Greenhill,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
160436,Greenhill,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.38
160436,Greenhill,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.28
160436,Greenhill,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.37
160436,Greenhill,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
160436,Greenhill,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
160436,Greenhill,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
160436,Greenhill,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
160436,Greenhill,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,20.9
160436,Greenhill,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
160436,Greenhill,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
160436,Greenhill,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
160436,Greenhill,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
160436,Greenhill,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
160436,Greenhill,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
160436,Greenhill,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
160436,Greenhill,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
160436,Greenhill,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
160436,Greenhill,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.89
160436,Greenhill,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.84
160436,Greenhill,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.29
160436,Greenhill,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
160436,Greenhill,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
160436,Greenhill,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
160436,Greenhill,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
160436,Greenhill,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
160436,Greenhill,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.87
160436,Greenhill,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,37.27
160436,Greenhill,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.37
160436,Greenhill,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,88.1
160436,Greenhill,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
160436,Greenhill,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.7
160436,Greenhill,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.3
160436,Greenhill,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
160436,Greenhill,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160436,Greenhill,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.91
160436,Greenhill,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.31
160436,Greenhill,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.24
160436,Greenhill,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
160436,Greenhill,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
160436,Greenhill,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
160436,Greenhill,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
160436,Greenhill,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,20.9
160436,Greenhill,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
160436,Greenhill,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
160436,Greenhill,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
160436,Greenhill,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
160436,Greenhill,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
160436,Greenhill,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
160436,Greenhill,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
160436,Greenhill,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
160436,Greenhill,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
160436,Greenhill,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.78
160436,Greenhill,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.59
160436,Greenhill,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.61
160436,Greenhill,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
160436,Greenhill,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
160436,Greenhill,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
160436,Greenhill,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
160436,Greenhill,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
160436,Greenhill,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.77
160436,Greenhill,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.97
160436,Greenhill,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.22
160436,Greenhill,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.4
160436,Greenhill,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
160436,Greenhill,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.9
160436,Greenhill,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.1
160436,Greenhill,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
160436,Greenhill,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
160436,Greenhill,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.83
160436,Greenhill,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
160436,Greenhill,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.43
160436,Greenhill,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
160436,Greenhill,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.1
160436,Greenhill,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
160436,Greenhill,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
160436,Greenhill,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,21.0
160436,Greenhill,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
160436,Greenhill,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
160436,Greenhill,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
160436,Greenhill,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
160436,Greenhill,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
160436,Greenhill,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
160436,Greenhill,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
160436,Greenhill,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
160436,Greenhill,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
160436,Greenhill,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.6
160436,Greenhill,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.16
160436,Greenhill,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.65
160436,Greenhill,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
160436,Greenhill,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
160436,Greenhill,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
160436,Greenhill,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
160436,Greenhill,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
160436,Greenhill,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.02
160436,Greenhill,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.82
160436,Greenhill,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.41
160436,Greenhill,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
160436,Greenhill,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
160436,Greenhill,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.5
160436,Greenhill,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
160436,Greenhill,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
160436,Greenhill,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160436,Greenhill,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.93
160436,Greenhill,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
160436,Greenhill,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.54
160436,Greenhill,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
160436,Greenhill,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
160436,Greenhill,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
160436,Greenhill,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
160436,Greenhill,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,21.0
160436,Greenhill,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
160436,Greenhill,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
160436,Greenhill,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
160436,Greenhill,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
160436,Greenhill,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
160436,Greenhill,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
160436,Greenhill,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
160436,Greenhill,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
160436,Greenhill,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
160436,Greenhill,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.96
160436,Greenhill,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.44
160436,Greenhill,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.96
160436,Greenhill,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
160436,Greenhill,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
160436,Greenhill,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
160436,Greenhill,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
160436,Greenhill,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
160436,Greenhill,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.84
160436,Greenhill,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.22
160436,Greenhill,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.81
160436,Greenhill,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
160436,Greenhill,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
160436,Greenhill,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.8
160436,Greenhill,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.1
160436,Greenhill,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
160436,Greenhill,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.88
160436,Greenhill,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.87
160436,Greenhill,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.82
160436,Greenhill,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
160436,Greenhill,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
160436,Greenhill,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
160436,Greenhill,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
160436,Greenhill,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,21.0
160436,Greenhill,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
160436,Greenhill,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
160436,Greenhill,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160436,Greenhill,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
160436,Greenhill,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
160436,Greenhill,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
160436,Greenhill,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
160436,Greenhill,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
160436,Greenhill,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
160436,Greenhill,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.72
160436,Greenhill,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.09
160436,Greenhill,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.63
160436,Greenhill,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
160436,Greenhill,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
160436,Greenhill,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
160436,Greenhill,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
160436,Greenhill,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
160436,Greenhill,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
160436,Greenhill,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
160436,Greenhill,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.51
160436,Greenhill,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.85
160436,Greenhill,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.72
160436,Greenhill,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
160436,Greenhill,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
160436,Greenhill,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.7
160436,Greenhill,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.5
160436,Greenhill,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
160436,Greenhill,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.83
160436,Greenhill,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
160436,Greenhill,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.87
160436,Greenhill,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
160436,Greenhill,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.1
160436,Greenhill,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
160436,Greenhill,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
160436,Greenhill,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,21.0
160436,Greenhill,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
160436,Greenhill,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
160436,Greenhill,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
160436,Greenhill,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
160436,Greenhill,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
160436,Greenhill,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
160436,Greenhill,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
160436,Greenhill,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
160436,Greenhill,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
160436,Greenhill,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.34
160436,Greenhill,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.03
160436,Greenhill,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.58
160436,Greenhill,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
160436,Greenhill,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
160436,Greenhill,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
160436,Greenhill,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
160436,Greenhill,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
160436,Greenhill,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
160436,Greenhill,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.71
160436,Greenhill,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.24
160436,Greenhill,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.91
160436,Greenhill,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
160436,Greenhill,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
160436,Greenhill,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.8
160436,Greenhill,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.0
160436,Greenhill,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
160436,Greenhill,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
160436,Greenhill,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.49
160436,Greenhill,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.91
160436,Greenhill,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.42
160436,Greenhill,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
160436,Greenhill,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
