Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.8
160436,Greenhill,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
160436,Greenhill,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,21.1
160436,Greenhill,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
160436,Greenhill,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
160436,Greenhill,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
160436,Greenhill,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
160436,Greenhill,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
160436,Greenhill,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
160436,Greenhill,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
160436,Greenhill,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
160436,Greenhill,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
160436,Greenhill,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.19
160436,Greenhill,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.15
160436,Greenhill,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.33
160436,Greenhill,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
160436,Greenhill,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
160436,Greenhill,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
160436,Greenhill,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
160436,Greenhill,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.56
160436,Greenhill,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
160436,Greenhill,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.56
160436,Greenhill,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.29
160436,Greenhill,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.86
160436,Greenhill,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
160436,Greenhill,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
160436,Greenhill,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.6
160436,Greenhill,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.5
160436,Greenhill,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
160436,Greenhill,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.31
160436,Greenhill,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.44
160436,Greenhill,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.13
160436,Greenhill,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
160436,Greenhill,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
160436,Greenhill,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
160436,Greenhill,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
160436,Greenhill,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,21.1
160436,Greenhill,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
160436,Greenhill,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
160436,Greenhill,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
160436,Greenhill,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
160436,Greenhill,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
160436,Greenhill,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
160436,Greenhill,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
160436,Greenhill,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
160436,Greenhill,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
160436,Greenhill,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.87
160436,Greenhill,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.73
160436,Greenhill,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.99
160436,Greenhill,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
160436,Greenhill,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
160436,Greenhill,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
160436,Greenhill,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
160436,Greenhill,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
160436,Greenhill,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.18
160436,Greenhill,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.97
160436,Greenhill,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.19
160436,Greenhill,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
160436,Greenhill,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
160436,Greenhill,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.1
160436,Greenhill,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.3
160436,Greenhill,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
160436,Greenhill,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.66
160436,Greenhill,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.59
160436,Greenhill,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.94
160436,Greenhill,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
160436,Greenhill,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
160436,Greenhill,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.3
160436,Greenhill,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
160436,Greenhill,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,21.1
160436,Greenhill,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
160436,Greenhill,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
160436,Greenhill,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
160436,Greenhill,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
160436,Greenhill,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
160436,Greenhill,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
160436,Greenhill,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
160436,Greenhill,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
160436,Greenhill,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
160436,Greenhill,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.84
160436,Greenhill,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.56
160436,Greenhill,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.13
160436,Greenhill,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
160436,Greenhill,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
160436,Greenhill,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
160436,Greenhill,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
160436,Greenhill,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
160436,Greenhill,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.29
160436,Greenhill,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.08
160436,Greenhill,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.51
160436,Greenhill,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
160436,Greenhill,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.0
160436,Greenhill,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.5
160436,Greenhill,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.5
160436,Greenhill,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
160436,Greenhill,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
160436,Greenhill,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.03
160436,Greenhill,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.54
160436,Greenhill,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.15
160436,Greenhill,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
160436,Greenhill,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
160436,Greenhill,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.4
160436,Greenhill,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
160436,Greenhill,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,21.0
160436,Greenhill,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
160436,Greenhill,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
160436,Greenhill,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160436,Greenhill,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
160436,Greenhill,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
160436,Greenhill,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
160436,Greenhill,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
160436,Greenhill,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
160436,Greenhill,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
160436,Greenhill,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.32
160436,Greenhill,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.62
160436,Greenhill,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.66
160436,Greenhill,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
160436,Greenhill,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
160436,Greenhill,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
160436,Greenhill,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
160436,Greenhill,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
160436,Greenhill,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
160436,Greenhill,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.86
160436,Greenhill,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.23
160436,Greenhill,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.41
160436,Greenhill,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
160436,Greenhill,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.8
160436,Greenhill,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.6
160436,Greenhill,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.4
160436,Greenhill,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160436,Greenhill,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
160436,Greenhill,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.73
160436,Greenhill,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.64
160436,Greenhill,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.3
160436,Greenhill,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
160436,Greenhill,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.2
160436,Greenhill,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.5
160436,Greenhill,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
160436,Greenhill,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,20.9
160436,Greenhill,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
160436,Greenhill,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
160436,Greenhill,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
160436,Greenhill,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
160436,Greenhill,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
160436,Greenhill,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
160436,Greenhill,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
160436,Greenhill,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
160436,Greenhill,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.59
160436,Greenhill,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.87
160436,Greenhill,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.71
160436,Greenhill,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
160436,Greenhill,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
160436,Greenhill,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
160436,Greenhill,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
160436,Greenhill,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
160436,Greenhill,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
160436,Greenhill,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
160436,Greenhill,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.03
160436,Greenhill,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,36.11
160436,Greenhill,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.32
160436,Greenhill,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.2
160436,Greenhill,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.0
160436,Greenhill,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.0
160436,Greenhill,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.7
160436,Greenhill,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
160436,Greenhill,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
160436,Greenhill,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.6
160436,Greenhill,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.75
160436,Greenhill,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.14
160436,Greenhill,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
160436,Greenhill,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
160436,Greenhill,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.8
160436,Greenhill,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
160436,Greenhill,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,20.8
160436,Greenhill,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
160436,Greenhill,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
160436,Greenhill,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160436,Greenhill,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
160436,Greenhill,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
160436,Greenhill,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
160436,Greenhill,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
160436,Greenhill,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
160436,Greenhill,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
160436,Greenhill,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.64
160436,Greenhill,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.86
160436,Greenhill,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.46
160436,Greenhill,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
160436,Greenhill,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
160436,Greenhill,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
160436,Greenhill,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
160436,Greenhill,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
160436,Greenhill,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
160436,Greenhill,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.77
160436,Greenhill,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,36.28
160436,Greenhill,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.57
160436,Greenhill,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.5
160436,Greenhill,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.7
160436,Greenhill,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.5
160436,Greenhill,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
160436,Greenhill,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
160436,Greenhill,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.9
160436,Greenhill,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.29
160436,Greenhill,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.85
160436,Greenhill,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
160436,Greenhill,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.8
160436,Greenhill,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.9
160436,Greenhill,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
160436,Greenhill,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,20.7
160436,Greenhill,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160436,Greenhill,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
160436,Greenhill,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160436,Greenhill,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
160436,Greenhill,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
160436,Greenhill,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
160436,Greenhill,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
160436,Greenhill,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
160436,Greenhill,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
160436,Greenhill,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.67
160436,Greenhill,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.58
160436,Greenhill,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.42
160436,Greenhill,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
160436,Greenhill,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
160436,Greenhill,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
160436,Greenhill,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
160436,Greenhill,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
160436,Greenhill,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
160436,Greenhill,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.15
160436,Greenhill,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.76
160436,Greenhill,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.61
160436,Greenhill,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.3
160436,Greenhill,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.0
160436,Greenhill,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.9
160436,Greenhill,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.7
160436,Greenhill,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
160436,Greenhill,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
160436,Greenhill,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.24
160436,Greenhill,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.87
160436,Greenhill,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.58
160436,Greenhill,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
160436,Greenhill,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.7
160436,Greenhill,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.3
160436,Greenhill,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
160436,Greenhill,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,20.5
160436,Greenhill,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160436,Greenhill,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
160436,Greenhill,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160436,Greenhill,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
160436,Greenhill,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
160436,Greenhill,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
160436,Greenhill,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
160436,Greenhill,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
160436,Greenhill,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.39
160436,Greenhill,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.63
160436,Greenhill,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.2
160436,Greenhill,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
160436,Greenhill,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
160436,Greenhill,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
160436,Greenhill,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
160436,Greenhill,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
160436,Greenhill,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
160436,Greenhill,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
160436,Greenhill,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.14
160436,Greenhill,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,34.48
160436,Greenhill,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.26
160436,Greenhill,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
160436,Greenhill,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.0
160436,Greenhill,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.1
160436,Greenhill,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.9
160436,Greenhill,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
160436,Greenhill,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
160436,Greenhill,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.09
160436,Greenhill,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.74
160436,Greenhill,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.1
160436,Greenhill,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
160436,Greenhill,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.4
160436,Greenhill,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
160436,Greenhill,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
160436,Greenhill,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,20.2
160436,Greenhill,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160436,Greenhill,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
160436,Greenhill,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160436,Greenhill,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
160436,Greenhill,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
160436,Greenhill,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
160436,Greenhill,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
160436,Greenhill,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
160436,Greenhill,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.23
160436,Greenhill,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.22
160436,Greenhill,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.36
160436,Greenhill,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
160436,Greenhill,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
160436,Greenhill,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
160436,Greenhill,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
160436,Greenhill,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160436,Greenhill,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
160436,Greenhill,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.23
160436,Greenhill,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,39.42
160436,Greenhill,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.4
160436,Greenhill,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,81.0
160436,Greenhill,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.8
160436,Greenhill,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,165.6
160436,Greenhill,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
160436,Greenhill,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
160436,Greenhill,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.08
160436,Greenhill,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.06
160436,Greenhill,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.4
160436,Greenhill,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
160436,Greenhill,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.2
160436,Greenhill,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
160436,Greenhill,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
160436,Greenhill,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,19.9
160436,Greenhill,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160436,Greenhill,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
160436,Greenhill,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160436,Greenhill,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
160436,Greenhill,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
160436,Greenhill,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
160436,Greenhill,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
160436,Greenhill,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
160436,Greenhill,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.31
160436,Greenhill,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.47
160436,Greenhill,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.81
160436,Greenhill,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
160436,Greenhill,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
160436,Greenhill,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
160436,Greenhill,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
160436,Greenhill,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160436,Greenhill,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
160436,Greenhill,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.33
160436,Greenhill,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,48.75
160436,Greenhill,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.15
160436,Greenhill,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,98.5
160436,Greenhill,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.4
160436,Greenhill,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,203.8
160436,Greenhill,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.4
160436,Greenhill,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
160436,Greenhill,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
160436,Greenhill,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.97
160436,Greenhill,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.38
160436,Greenhill,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.45
160436,Greenhill,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
160436,Greenhill,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
160436,Greenhill,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
160436,Greenhill,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
160436,Greenhill,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,19.7
160436,Greenhill,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160436,Greenhill,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
160436,Greenhill,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160436,Greenhill,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
160436,Greenhill,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
160436,Greenhill,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
160436,Greenhill,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
160436,Greenhill,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
160436,Greenhill,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.3
160436,Greenhill,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.13
160436,Greenhill,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.59
160436,Greenhill,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
160436,Greenhill,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
160436,Greenhill,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
160436,Greenhill,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
160436,Greenhill,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
160436,Greenhill,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
160436,Greenhill,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.8
160436,Greenhill,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,45.28
160436,Greenhill,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.0
160436,Greenhill,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,91.2
160436,Greenhill,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.6
160436,Greenhill,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,191.0
160436,Greenhill,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.8
160436,Greenhill,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
160436,Greenhill,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
160436,Greenhill,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.71
160436,Greenhill,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.2
160436,Greenhill,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.46
160436,Greenhill,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
160436,Greenhill,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.8
160436,Greenhill,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
160436,Greenhill,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
160436,Greenhill,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,19.4
160436,Greenhill,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
160436,Greenhill,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
160436,Greenhill,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160436,Greenhill,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
160436,Greenhill,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
160436,Greenhill,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
160436,Greenhill,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
160436,Greenhill,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
160436,Greenhill,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
160436,Greenhill,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.51
160436,Greenhill,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.48
160436,Greenhill,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.46
160436,Greenhill,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
160436,Greenhill,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
160436,Greenhill,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
160436,Greenhill,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
160436,Greenhill,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
160436,Greenhill,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
160436,Greenhill,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.27
160436,Greenhill,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,40.5
160436,Greenhill,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.92
160436,Greenhill,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,76.4
160436,Greenhill,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.2
160436,Greenhill,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,170.3
160436,Greenhill,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.6
160436,Greenhill,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
160436,Greenhill,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160436,Greenhill,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.36
160436,Greenhill,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.41
160436,Greenhill,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.03
160436,Greenhill,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
160436,Greenhill,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.3
160436,Greenhill,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.9
160436,Greenhill,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
160436,Greenhill,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,19.2
160436,Greenhill,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160436,Greenhill,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
160436,Greenhill,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160436,Greenhill,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
160436,Greenhill,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
160436,Greenhill,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
160436,Greenhill,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
160436,Greenhill,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
160436,Greenhill,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.63
160436,Greenhill,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.9
160436,Greenhill,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.95
160436,Greenhill,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
160436,Greenhill,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
160436,Greenhill,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
160436,Greenhill,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
160436,Greenhill,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
160436,Greenhill,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
160436,Greenhill,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.92
160436,Greenhill,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,40.94
160436,Greenhill,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.79
160436,Greenhill,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,79.5
160436,Greenhill,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.0
160436,Greenhill,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,172.6
160436,Greenhill,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.7
160436,Greenhill,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.54
160436,Greenhill,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.78
160436,Greenhill,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.16
160436,Greenhill,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
160436,Greenhill,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.3
160436,Greenhill,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
160436,Greenhill,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
160436,Greenhill,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,19.1
160436,Greenhill,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160436,Greenhill,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
160436,Greenhill,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160436,Greenhill,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
160436,Greenhill,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
160436,Greenhill,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
160436,Greenhill,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
160436,Greenhill,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
160436,Greenhill,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
160436,Greenhill,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.46
160436,Greenhill,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.72
160436,Greenhill,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.95
160436,Greenhill,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
160436,Greenhill,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
160436,Greenhill,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
160436,Greenhill,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
160436,Greenhill,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
160436,Greenhill,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.45
160436,Greenhill,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,38.23
160436,Greenhill,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.42
160436,Greenhill,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.4
160436,Greenhill,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.2
160436,Greenhill,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,161.3
160436,Greenhill,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.8
160436,Greenhill,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
160436,Greenhill,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
160436,Greenhill,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.86
160436,Greenhill,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.7
160436,Greenhill,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.63
160436,Greenhill,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
160436,Greenhill,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.4
160436,Greenhill,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
160436,Greenhill,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
160436,Greenhill,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,19.0
160436,Greenhill,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160436,Greenhill,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
160436,Greenhill,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160436,Greenhill,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
160436,Greenhill,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160436,Greenhill,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
160436,Greenhill,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
160436,Greenhill,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
160436,Greenhill,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
160436,Greenhill,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.31
160436,Greenhill,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.94
160436,Greenhill,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.05
160436,Greenhill,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
160436,Greenhill,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
160436,Greenhill,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
160436,Greenhill,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
160436,Greenhill,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160436,Greenhill,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
160436,Greenhill,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.06
160436,Greenhill,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,38.82
160436,Greenhill,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.83
160436,Greenhill,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,88.9
160436,Greenhill,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
160436,Greenhill,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,163.7
160436,Greenhill,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
160436,Greenhill,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
160436,Greenhill,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
160436,Greenhill,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.72
160436,Greenhill,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.89
160436,Greenhill,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.05
160436,Greenhill,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
160436,Greenhill,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.0
160436,Greenhill,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
160436,Greenhill,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.7
160436,Greenhill,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,18.8
160436,Greenhill,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160436,Greenhill,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
160436,Greenhill,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160436,Greenhill,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
160436,Greenhill,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160436,Greenhill,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
160436,Greenhill,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
160436,Greenhill,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
160436,Greenhill,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.78
160436,Greenhill,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.71
160436,Greenhill,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.88
160436,Greenhill,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
160436,Greenhill,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
160436,Greenhill,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
160436,Greenhill,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
160436,Greenhill,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
160436,Greenhill,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
160436,Greenhill,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.9
160436,Greenhill,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.07
160436,Greenhill,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.57
160436,Greenhill,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
