Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.1
160436,Greenhill,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.1
160436,Greenhill,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
160436,Greenhill,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
160436,Greenhill,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160436,Greenhill,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.37
160436,Greenhill,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.99
160436,Greenhill,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.38
160436,Greenhill,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
160436,Greenhill,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.6
160436,Greenhill,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
160436,Greenhill,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.7
160436,Greenhill,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,18.7
160436,Greenhill,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160436,Greenhill,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
160436,Greenhill,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160436,Greenhill,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
160436,Greenhill,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
160436,Greenhill,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
160436,Greenhill,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
160436,Greenhill,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
160436,Greenhill,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.27
160436,Greenhill,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.06
160436,Greenhill,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.95
160436,Greenhill,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
160436,Greenhill,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
160436,Greenhill,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
160436,Greenhill,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
160436,Greenhill,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
160436,Greenhill,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
160436,Greenhill,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
160436,Greenhill,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.18
160436,Greenhill,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.46
160436,Greenhill,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.68
160436,Greenhill,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
160436,Greenhill,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.7
160436,Greenhill,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.7
160436,Greenhill,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.9
160436,Greenhill,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
160436,Greenhill,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
160436,Greenhill,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.65
160436,Greenhill,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
160436,Greenhill,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.05
160436,Greenhill,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.6
160436,Greenhill,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.9
160436,Greenhill,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
160436,Greenhill,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.0
160436,Greenhill,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,18.5
160436,Greenhill,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160436,Greenhill,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
160436,Greenhill,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160436,Greenhill,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
160436,Greenhill,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160436,Greenhill,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
160436,Greenhill,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
160436,Greenhill,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
160436,Greenhill,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.82
160436,Greenhill,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.72
160436,Greenhill,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.73
160436,Greenhill,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
160436,Greenhill,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
160436,Greenhill,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
160436,Greenhill,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
160436,Greenhill,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
160436,Greenhill,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.64
160436,Greenhill,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.3
160436,Greenhill,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.33
160436,Greenhill,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
160436,Greenhill,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.6
160436,Greenhill,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.2
160436,Greenhill,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.2
160436,Greenhill,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
160436,Greenhill,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
160436,Greenhill,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
160436,Greenhill,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.3
160436,Greenhill,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.61
160436,Greenhill,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.58
160436,Greenhill,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.1
160436,Greenhill,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.7
160436,Greenhill,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
160436,Greenhill,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
160436,Greenhill,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,18.4
160436,Greenhill,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160436,Greenhill,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
160436,Greenhill,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160436,Greenhill,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
160436,Greenhill,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
160436,Greenhill,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
160436,Greenhill,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
160436,Greenhill,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
160436,Greenhill,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.94
160436,Greenhill,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.9
160436,Greenhill,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.91
160436,Greenhill,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
160436,Greenhill,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
160436,Greenhill,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
160436,Greenhill,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
160436,Greenhill,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
160436,Greenhill,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
160436,Greenhill,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.81
160436,Greenhill,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.87
160436,Greenhill,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.22
160436,Greenhill,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
160436,Greenhill,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
160436,Greenhill,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.5
160436,Greenhill,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.7
160436,Greenhill,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
160436,Greenhill,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
160436,Greenhill,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.2
160436,Greenhill,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.17
160436,Greenhill,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.84
160436,Greenhill,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
160436,Greenhill,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.4
160436,Greenhill,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
160436,Greenhill,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.7
160436,Greenhill,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,18.4
160436,Greenhill,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160436,Greenhill,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
160436,Greenhill,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160436,Greenhill,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
160436,Greenhill,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160436,Greenhill,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
160436,Greenhill,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
160436,Greenhill,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
160436,Greenhill,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.01
160436,Greenhill,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.03
160436,Greenhill,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.06
160436,Greenhill,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
160436,Greenhill,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
160436,Greenhill,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
160436,Greenhill,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
160436,Greenhill,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.52
160436,Greenhill,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.12
160436,Greenhill,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.49
160436,Greenhill,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.4
160436,Greenhill,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.9
160436,Greenhill,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.5
160436,Greenhill,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.7
160436,Greenhill,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
160436,Greenhill,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
160436,Greenhill,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.64
160436,Greenhill,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.02
160436,Greenhill,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.71
160436,Greenhill,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
160436,Greenhill,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.1
160436,Greenhill,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
160436,Greenhill,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
160436,Greenhill,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,18.2
160436,Greenhill,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
160436,Greenhill,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
160436,Greenhill,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160436,Greenhill,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
160436,Greenhill,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160436,Greenhill,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
160436,Greenhill,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
160436,Greenhill,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
160436,Greenhill,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
160436,Greenhill,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.15
160436,Greenhill,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.14
160436,Greenhill,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.19
160436,Greenhill,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
160436,Greenhill,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
160436,Greenhill,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
160436,Greenhill,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
160436,Greenhill,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
160436,Greenhill,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.5
160436,Greenhill,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.24
160436,Greenhill,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.8
160436,Greenhill,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
160436,Greenhill,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
160436,Greenhill,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.2
160436,Greenhill,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.7
160436,Greenhill,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
160436,Greenhill,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
160436,Greenhill,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.03
160436,Greenhill,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
160436,Greenhill,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.02
160436,Greenhill,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
160436,Greenhill,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.8
160436,Greenhill,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
160436,Greenhill,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.8
160436,Greenhill,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,18.1
160436,Greenhill,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
160436,Greenhill,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
160436,Greenhill,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160436,Greenhill,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
160436,Greenhill,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
160436,Greenhill,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
160436,Greenhill,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
160436,Greenhill,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
160436,Greenhill,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
160436,Greenhill,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.53
160436,Greenhill,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.05
160436,Greenhill,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.82
160436,Greenhill,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
160436,Greenhill,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
160436,Greenhill,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
160436,Greenhill,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
160436,Greenhill,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
160436,Greenhill,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
160436,Greenhill,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.5
160436,Greenhill,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.65
160436,Greenhill,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.53
160436,Greenhill,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
160436,Greenhill,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.1
160436,Greenhill,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.2
160436,Greenhill,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
160436,Greenhill,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
160436,Greenhill,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
160436,Greenhill,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.35
160436,Greenhill,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
160436,Greenhill,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.85
160436,Greenhill,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.8
160436,Greenhill,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.5
160436,Greenhill,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
160436,Greenhill,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.2
160436,Greenhill,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,18.1
160436,Greenhill,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160436,Greenhill,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
160436,Greenhill,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160436,Greenhill,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
160436,Greenhill,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
160436,Greenhill,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
160436,Greenhill,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
160436,Greenhill,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
160436,Greenhill,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.85
160436,Greenhill,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.24
160436,Greenhill,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.38
160436,Greenhill,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
160436,Greenhill,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
160436,Greenhill,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
160436,Greenhill,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
160436,Greenhill,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.74
160436,Greenhill,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.02
160436,Greenhill,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.4
160436,Greenhill,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.41
160436,Greenhill,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
160436,Greenhill,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.5
160436,Greenhill,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
160436,Greenhill,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.4
160436,Greenhill,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
160436,Greenhill,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
160436,Greenhill,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.79
160436,Greenhill,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.66
160436,Greenhill,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.84
160436,Greenhill,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.3
160436,Greenhill,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.5
160436,Greenhill,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
160436,Greenhill,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
160436,Greenhill,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,18.0
160436,Greenhill,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
160436,Greenhill,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
160436,Greenhill,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160436,Greenhill,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
160436,Greenhill,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
160436,Greenhill,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
160436,Greenhill,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
160436,Greenhill,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
160436,Greenhill,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
160436,Greenhill,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,50.81
160436,Greenhill,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.05
160436,Greenhill,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.25
160436,Greenhill,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
160436,Greenhill,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
160436,Greenhill,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
160436,Greenhill,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
160436,Greenhill,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
160436,Greenhill,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.21
160436,Greenhill,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.97
160436,Greenhill,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.32
160436,Greenhill,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
160436,Greenhill,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.9
160436,Greenhill,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.1
160436,Greenhill,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.7
160436,Greenhill,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
160436,Greenhill,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
160436,Greenhill,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.67
160436,Greenhill,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.09
160436,Greenhill,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.2
160436,Greenhill,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,73.2
160436,Greenhill,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.7
160436,Greenhill,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
160436,Greenhill,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.1
160436,Greenhill,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,17.9
160436,Greenhill,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
160436,Greenhill,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
160436,Greenhill,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160436,Greenhill,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
160436,Greenhill,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
160436,Greenhill,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
160436,Greenhill,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
160436,Greenhill,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
160436,Greenhill,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
160436,Greenhill,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,53.88
160436,Greenhill,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.06
160436,Greenhill,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.53
160436,Greenhill,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
160436,Greenhill,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
160436,Greenhill,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
160436,Greenhill,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
160436,Greenhill,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
160436,Greenhill,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.29
160436,Greenhill,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.45
160436,Greenhill,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.72
160436,Greenhill,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
160436,Greenhill,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
160436,Greenhill,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.8
160436,Greenhill,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.1
160436,Greenhill,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
160436,Greenhill,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
160436,Greenhill,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.94
160436,Greenhill,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
160436,Greenhill,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.5
160436,Greenhill,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,86.7
160436,Greenhill,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.5
160436,Greenhill,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
160436,Greenhill,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
160436,Greenhill,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,17.9
160436,Greenhill,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
160436,Greenhill,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
160436,Greenhill,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160436,Greenhill,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
160436,Greenhill,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
160436,Greenhill,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
160436,Greenhill,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
160436,Greenhill,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
160436,Greenhill,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.24
160436,Greenhill,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.73
160436,Greenhill,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.22
160436,Greenhill,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
160436,Greenhill,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
160436,Greenhill,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
160436,Greenhill,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
160436,Greenhill,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
160436,Greenhill,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.55
160436,Greenhill,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.75
160436,Greenhill,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.74
160436,Greenhill,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
160436,Greenhill,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
160436,Greenhill,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.4
160436,Greenhill,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
160436,Greenhill,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
160436,Greenhill,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
160436,Greenhill,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.02
160436,Greenhill,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
160436,Greenhill,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.4
160436,Greenhill,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
160436,Greenhill,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.4
160436,Greenhill,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
160436,Greenhill,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
160436,Greenhill,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,17.9
160436,Greenhill,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
160436,Greenhill,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
160436,Greenhill,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160436,Greenhill,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
160436,Greenhill,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160436,Greenhill,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
160436,Greenhill,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
160436,Greenhill,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
160436,Greenhill,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
160436,Greenhill,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.57
160436,Greenhill,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.49
160436,Greenhill,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.14
160436,Greenhill,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
160436,Greenhill,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
160436,Greenhill,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
160436,Greenhill,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
160436,Greenhill,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
160436,Greenhill,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.25
160436,Greenhill,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.9
160436,Greenhill,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
160436,Greenhill,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
160436,Greenhill,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.3
160436,Greenhill,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
160436,Greenhill,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160436,Greenhill,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
160436,Greenhill,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.76
160436,Greenhill,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
160436,Greenhill,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
160436,Greenhill,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
160436,Greenhill,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
160436,Greenhill,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
160436,Greenhill,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
160436,Greenhill,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,17.9
160436,Greenhill,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
160436,Greenhill,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
160436,Greenhill,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160436,Greenhill,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
160436,Greenhill,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
160436,Greenhill,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
160436,Greenhill,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
160436,Greenhill,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
160436,Greenhill,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
160436,Greenhill,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.7
160436,Greenhill,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.57
160436,Greenhill,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.49
160436,Greenhill,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
160436,Greenhill,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
160436,Greenhill,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
160436,Greenhill,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
160436,Greenhill,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
160436,Greenhill,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
160436,Greenhill,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
160436,Greenhill,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.52
160436,Greenhill,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.1
160436,Greenhill,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
160436,Greenhill,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
160436,Greenhill,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
160436,Greenhill,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
160436,Greenhill,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
160436,Greenhill,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160436,Greenhill,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.85
160436,Greenhill,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
160436,Greenhill,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.99
160436,Greenhill,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
160436,Greenhill,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.5
160436,Greenhill,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
160436,Greenhill,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
160436,Greenhill,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,17.8
160436,Greenhill,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160436,Greenhill,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
160436,Greenhill,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160436,Greenhill,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
160436,Greenhill,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160436,Greenhill,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
160436,Greenhill,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
160436,Greenhill,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
160436,Greenhill,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.14
160436,Greenhill,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.85
160436,Greenhill,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.09
160436,Greenhill,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
160436,Greenhill,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
160436,Greenhill,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
160436,Greenhill,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
160436,Greenhill,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
160436,Greenhill,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
160436,Greenhill,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.35
160436,Greenhill,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.45
160436,Greenhill,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
160436,Greenhill,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
160436,Greenhill,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.6
160436,Greenhill,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.2
160436,Greenhill,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
160436,Greenhill,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
160436,Greenhill,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.87
160436,Greenhill,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
160436,Greenhill,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.34
160436,Greenhill,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,75.1
160436,Greenhill,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.5
160436,Greenhill,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
160436,Greenhill,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
160436,Greenhill,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,17.7
160436,Greenhill,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
160436,Greenhill,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
160436,Greenhill,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160436,Greenhill,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
160436,Greenhill,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
160436,Greenhill,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
160436,Greenhill,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
160436,Greenhill,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
160436,Greenhill,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
160436,Greenhill,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.52
160436,Greenhill,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.81
160436,Greenhill,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.79
160436,Greenhill,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
160436,Greenhill,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
160436,Greenhill,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
160436,Greenhill,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
160436,Greenhill,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
160436,Greenhill,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.86
160436,Greenhill,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.78
160436,Greenhill,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.44
160436,Greenhill,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
160436,Greenhill,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
160436,Greenhill,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.2
160436,Greenhill,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
160436,Greenhill,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
160436,Greenhill,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160436,Greenhill,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.28
160436,Greenhill,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
160436,Greenhill,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
160436,Greenhill,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,86.3
160436,Greenhill,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.4
160436,Greenhill,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
160436,Greenhill,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
160436,Greenhill,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,17.6
160436,Greenhill,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
160436,Greenhill,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
160436,Greenhill,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160436,Greenhill,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
160436,Greenhill,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
160436,Greenhill,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
160436,Greenhill,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
160436,Greenhill,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
160436,Greenhill,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
160436,Greenhill,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.14
160436,Greenhill,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.6
160436,Greenhill,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.57
160436,Greenhill,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
160436,Greenhill,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
160436,Greenhill,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
160436,Greenhill,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
160436,Greenhill,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
160436,Greenhill,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.86
160436,Greenhill,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.25
160436,Greenhill,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.14
160436,Greenhill,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
160436,Greenhill,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.7
160436,Greenhill,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.0
160436,Greenhill,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
160436,Greenhill,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
160436,Greenhill,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
160436,Greenhill,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160436,Greenhill,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.42
160436,Greenhill,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
160436,Greenhill,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.82
160436,Greenhill,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,72.1
160436,Greenhill,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.0
160436,Greenhill,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
160436,Greenhill,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
160436,Greenhill,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,17.5
160436,Greenhill,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
160436,Greenhill,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
160436,Greenhill,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160436,Greenhill,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
160436,Greenhill,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
160436,Greenhill,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
160436,Greenhill,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
160436,Greenhill,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.28
160436,Greenhill,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.71
160436,Greenhill,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.96
