Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
160436,Greenhill,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
160436,Greenhill,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
160436,Greenhill,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
160436,Greenhill,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.1
160436,Greenhill,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.28
160436,Greenhill,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
160436,Greenhill,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.3
160436,Greenhill,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.1
160436,Greenhill,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.7
160436,Greenhill,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
160436,Greenhill,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
160436,Greenhill,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
160436,Greenhill,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
160436,Greenhill,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.0
160436,Greenhill,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.52
160436,Greenhill,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
160436,Greenhill,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
160436,Greenhill,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.2
160436,Greenhill,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
160436,Greenhill,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
160436,Greenhill,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,17.4
160436,Greenhill,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
160436,Greenhill,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
160436,Greenhill,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160436,Greenhill,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
160436,Greenhill,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
160436,Greenhill,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
160436,Greenhill,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
160436,Greenhill,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
160436,Greenhill,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.11
160436,Greenhill,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.8
160436,Greenhill,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.94
160436,Greenhill,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
160436,Greenhill,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
160436,Greenhill,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
160436,Greenhill,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
160436,Greenhill,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
160436,Greenhill,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.82
160436,Greenhill,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.71
160436,Greenhill,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.32
160436,Greenhill,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
160436,Greenhill,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
160436,Greenhill,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.6
160436,Greenhill,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.8
160436,Greenhill,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
160436,Greenhill,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
160436,Greenhill,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.3
160436,Greenhill,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.18
160436,Greenhill,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
160436,Greenhill,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
160436,Greenhill,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.3
160436,Greenhill,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
160436,Greenhill,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
160436,Greenhill,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,17.3
160436,Greenhill,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160436,Greenhill,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
160436,Greenhill,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160436,Greenhill,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
160436,Greenhill,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160436,Greenhill,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
160436,Greenhill,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
160436,Greenhill,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
160436,Greenhill,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.13
160436,Greenhill,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.88
160436,Greenhill,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.25
160436,Greenhill,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
160436,Greenhill,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
160436,Greenhill,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
160436,Greenhill,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
160436,Greenhill,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
160436,Greenhill,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
160436,Greenhill,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.97
160436,Greenhill,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,34.25
160436,Greenhill,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.15
160436,Greenhill,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,81.1
160436,Greenhill,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
160436,Greenhill,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.6
160436,Greenhill,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.1
160436,Greenhill,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
160436,Greenhill,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.34
160436,Greenhill,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.97
160436,Greenhill,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
160436,Greenhill,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.5
160436,Greenhill,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.5
160436,Greenhill,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
160436,Greenhill,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
160436,Greenhill,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,17.3
160436,Greenhill,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160436,Greenhill,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
160436,Greenhill,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160436,Greenhill,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
160436,Greenhill,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160436,Greenhill,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
160436,Greenhill,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
160436,Greenhill,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
160436,Greenhill,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.31
160436,Greenhill,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.22
160436,Greenhill,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
160436,Greenhill,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
160436,Greenhill,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
160436,Greenhill,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
160436,Greenhill,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
160436,Greenhill,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160436,Greenhill,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.76
160436,Greenhill,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.26
160436,Greenhill,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.13
160436,Greenhill,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
160436,Greenhill,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.3
160436,Greenhill,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.0
160436,Greenhill,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
160436,Greenhill,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
160436,Greenhill,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.53
160436,Greenhill,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.42
160436,Greenhill,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
160436,Greenhill,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.5
160436,Greenhill,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.4
160436,Greenhill,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
160436,Greenhill,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
160436,Greenhill,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,17.3
160436,Greenhill,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160436,Greenhill,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
160436,Greenhill,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
160436,Greenhill,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
160436,Greenhill,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160436,Greenhill,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
160436,Greenhill,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
160436,Greenhill,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
160436,Greenhill,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
160436,Greenhill,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.28
160436,Greenhill,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.68
160436,Greenhill,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.33
160436,Greenhill,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
160436,Greenhill,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
160436,Greenhill,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
160436,Greenhill,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
160436,Greenhill,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
160436,Greenhill,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
160436,Greenhill,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.52
160436,Greenhill,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.64
160436,Greenhill,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.05
160436,Greenhill,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
160436,Greenhill,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
160436,Greenhill,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.6
160436,Greenhill,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
160436,Greenhill,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
160436,Greenhill,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.98
160436,Greenhill,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.91
160436,Greenhill,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
160436,Greenhill,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
160436,Greenhill,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.3
160436,Greenhill,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
160436,Greenhill,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
160436,Greenhill,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,17.2
160436,Greenhill,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160436,Greenhill,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
160436,Greenhill,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160436,Greenhill,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
160436,Greenhill,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160436,Greenhill,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
160436,Greenhill,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
160436,Greenhill,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
160436,Greenhill,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
160436,Greenhill,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.5
160436,Greenhill,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.55
160436,Greenhill,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.03
160436,Greenhill,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
160436,Greenhill,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
160436,Greenhill,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
160436,Greenhill,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
160436,Greenhill,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160436,Greenhill,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
160436,Greenhill,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.08
160436,Greenhill,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.99
160436,Greenhill,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.53
160436,Greenhill,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
160436,Greenhill,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
160436,Greenhill,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
160436,Greenhill,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
160436,Greenhill,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
160436,Greenhill,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.3
160436,Greenhill,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.63
160436,Greenhill,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
160436,Greenhill,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
160436,Greenhill,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
160436,Greenhill,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
160436,Greenhill,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
160436,Greenhill,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,17.1
160436,Greenhill,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160436,Greenhill,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
160436,Greenhill,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160436,Greenhill,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
160436,Greenhill,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160436,Greenhill,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
160436,Greenhill,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
160436,Greenhill,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
160436,Greenhill,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.38
160436,Greenhill,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.62
160436,Greenhill,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
160436,Greenhill,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
160436,Greenhill,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
160436,Greenhill,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
160436,Greenhill,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
160436,Greenhill,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160436,Greenhill,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
160436,Greenhill,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.83
160436,Greenhill,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.1
160436,Greenhill,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.8
160436,Greenhill,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
160436,Greenhill,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
160436,Greenhill,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.1
160436,Greenhill,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.3
160436,Greenhill,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
160436,Greenhill,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160436,Greenhill,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.78
160436,Greenhill,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
160436,Greenhill,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
160436,Greenhill,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
160436,Greenhill,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
160436,Greenhill,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
160436,Greenhill,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
160436,Greenhill,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,17.0
160436,Greenhill,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160436,Greenhill,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
160436,Greenhill,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160436,Greenhill,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
160436,Greenhill,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160436,Greenhill,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
160436,Greenhill,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
160436,Greenhill,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
160436,Greenhill,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
160436,Greenhill,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.61
160436,Greenhill,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.9
160436,Greenhill,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
160436,Greenhill,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
160436,Greenhill,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
160436,Greenhill,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
160436,Greenhill,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
160436,Greenhill,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
160436,Greenhill,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
160436,Greenhill,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.63
160436,Greenhill,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.94
160436,Greenhill,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.98
160436,Greenhill,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
160436,Greenhill,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.7
160436,Greenhill,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
160436,Greenhill,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
160436,Greenhill,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
160436,Greenhill,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160436,Greenhill,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.55
160436,Greenhill,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
160436,Greenhill,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
160436,Greenhill,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
160436,Greenhill,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
160436,Greenhill,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
160436,Greenhill,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
160436,Greenhill,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,16.9
160436,Greenhill,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160436,Greenhill,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
160436,Greenhill,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160436,Greenhill,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
160436,Greenhill,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160436,Greenhill,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
160436,Greenhill,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
160436,Greenhill,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
160436,Greenhill,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
160436,Greenhill,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.17
160436,Greenhill,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.69
160436,Greenhill,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.61
160436,Greenhill,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
160436,Greenhill,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
160436,Greenhill,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
160436,Greenhill,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
160436,Greenhill,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
160436,Greenhill,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
160436,Greenhill,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.2
160436,Greenhill,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.59
160436,Greenhill,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.79
160436,Greenhill,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
160436,Greenhill,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.2
160436,Greenhill,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
160436,Greenhill,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
160436,Greenhill,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
160436,Greenhill,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.8
160436,Greenhill,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.37
160436,Greenhill,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
160436,Greenhill,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
160436,Greenhill,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.0
160436,Greenhill,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
160436,Greenhill,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
160436,Greenhill,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,16.7
160436,Greenhill,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160436,Greenhill,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
160436,Greenhill,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160436,Greenhill,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
160436,Greenhill,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160436,Greenhill,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
160436,Greenhill,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
160436,Greenhill,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
160436,Greenhill,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
160436,Greenhill,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
160436,Greenhill,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.96
160436,Greenhill,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.16
160436,Greenhill,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
160436,Greenhill,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
160436,Greenhill,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
160436,Greenhill,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
160436,Greenhill,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
160436,Greenhill,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
160436,Greenhill,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
160436,Greenhill,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.44
160436,Greenhill,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.83
160436,Greenhill,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.43
160436,Greenhill,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.8
160436,Greenhill,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.6
160436,Greenhill,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
160436,Greenhill,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.0
160436,Greenhill,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
160436,Greenhill,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.51
160436,Greenhill,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
160436,Greenhill,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
160436,Greenhill,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.1
160436,Greenhill,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.2
160436,Greenhill,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
160436,Greenhill,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
160436,Greenhill,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,16.6
160436,Greenhill,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
160436,Greenhill,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
160436,Greenhill,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160436,Greenhill,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
160436,Greenhill,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160436,Greenhill,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
160436,Greenhill,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
160436,Greenhill,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
160436,Greenhill,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,53.95
160436,Greenhill,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.67
160436,Greenhill,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.56
160436,Greenhill,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
160436,Greenhill,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
160436,Greenhill,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
160436,Greenhill,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
160436,Greenhill,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
160436,Greenhill,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
160436,Greenhill,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.56
160436,Greenhill,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.87
160436,Greenhill,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
160436,Greenhill,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
160436,Greenhill,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.8
160436,Greenhill,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.8
160436,Greenhill,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
160436,Greenhill,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
160436,Greenhill,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
160436,Greenhill,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
160436,Greenhill,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.73
160436,Greenhill,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
160436,Greenhill,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
160436,Greenhill,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,74.1
160436,Greenhill,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.2
160436,Greenhill,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
160436,Greenhill,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
160436,Greenhill,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,16.5
160436,Greenhill,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160436,Greenhill,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
160436,Greenhill,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160436,Greenhill,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
160436,Greenhill,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160436,Greenhill,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
160436,Greenhill,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
160436,Greenhill,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
160436,Greenhill,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
160436,Greenhill,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,50.3
160436,Greenhill,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.82
160436,Greenhill,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.28
160436,Greenhill,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
160436,Greenhill,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
160436,Greenhill,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
160436,Greenhill,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
160436,Greenhill,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160436,Greenhill,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
160436,Greenhill,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.73
160436,Greenhill,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.83
160436,Greenhill,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.6
160436,Greenhill,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
160436,Greenhill,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
160436,Greenhill,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.7
160436,Greenhill,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
160436,Greenhill,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
160436,Greenhill,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160436,Greenhill,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.55
160436,Greenhill,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.13
160436,Greenhill,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
160436,Greenhill,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
160436,Greenhill,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.1
160436,Greenhill,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
160436,Greenhill,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
160436,Greenhill,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,16.4
160436,Greenhill,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
160436,Greenhill,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
160436,Greenhill,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160436,Greenhill,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
160436,Greenhill,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160436,Greenhill,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
160436,Greenhill,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
160436,Greenhill,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
160436,Greenhill,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
160436,Greenhill,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.27
160436,Greenhill,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.96
160436,Greenhill,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.83
160436,Greenhill,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
160436,Greenhill,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
160436,Greenhill,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
160436,Greenhill,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
160436,Greenhill,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
160436,Greenhill,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.83
160436,Greenhill,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.41
160436,Greenhill,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.99
160436,Greenhill,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
160436,Greenhill,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
160436,Greenhill,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.6
160436,Greenhill,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
160436,Greenhill,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
160436,Greenhill,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160436,Greenhill,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.59
160436,Greenhill,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
160436,Greenhill,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
160436,Greenhill,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
160436,Greenhill,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.6
160436,Greenhill,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
160436,Greenhill,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
160436,Greenhill,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,16.3
160436,Greenhill,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160436,Greenhill,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
160436,Greenhill,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160436,Greenhill,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
160436,Greenhill,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160436,Greenhill,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
160436,Greenhill,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
160436,Greenhill,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
160436,Greenhill,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.42
160436,Greenhill,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.73
160436,Greenhill,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.82
160436,Greenhill,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
160436,Greenhill,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
160436,Greenhill,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
160436,Greenhill,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
160436,Greenhill,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
160436,Greenhill,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.74
160436,Greenhill,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.61
160436,Greenhill,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.75
160436,Greenhill,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
160436,Greenhill,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
160436,Greenhill,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.1
160436,Greenhill,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
160436,Greenhill,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
160436,Greenhill,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
160436,Greenhill,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
160436,Greenhill,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.43
160436,Greenhill,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.76
160436,Greenhill,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.67
160436,Greenhill,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
160436,Greenhill,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.5
160436,Greenhill,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.6
160436,Greenhill,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
160436,Greenhill,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,16.2
160436,Greenhill,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160436,Greenhill,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
160436,Greenhill,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160436,Greenhill,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
160436,Greenhill,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160436,Greenhill,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
160436,Greenhill,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
160436,Greenhill,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
160436,Greenhill,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.17
160436,Greenhill,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.37
160436,Greenhill,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.42
160436,Greenhill,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
160436,Greenhill,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
160436,Greenhill,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
160436,Greenhill,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
160436,Greenhill,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
160436,Greenhill,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.35
160436,Greenhill,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.21
160436,Greenhill,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.93
160436,Greenhill,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
160436,Greenhill,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
160436,Greenhill,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.7
160436,Greenhill,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
160436,Greenhill,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
160436,Greenhill,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
160436,Greenhill,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
160436,Greenhill,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.07
160436,Greenhill,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.12
160436,Greenhill,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.87
160436,Greenhill,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
160436,Greenhill,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.3
160436,Greenhill,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.1
160436,Greenhill,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
160436,Greenhill,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,16.1
160436,Greenhill,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160436,Greenhill,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
160436,Greenhill,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160436,Greenhill,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
160436,Greenhill,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160436,Greenhill,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
160436,Greenhill,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
160436,Greenhill,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
160436,Greenhill,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.42
160436,Greenhill,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.33
160436,Greenhill,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.8
160436,Greenhill,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
160436,Greenhill,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
160436,Greenhill,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
160436,Greenhill,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
160436,Greenhill,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
160436,Greenhill,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.27
160436,Greenhill,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.71
160436,Greenhill,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.91
160436,Greenhill,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
160436,Greenhill,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.6
160436,Greenhill,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.8
160436,Greenhill,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
160436,Greenhill,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
160436,Greenhill,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
160436,Greenhill,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
160436,Greenhill,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.08
160436,Greenhill,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
160436,Greenhill,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.99
160436,Greenhill,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
160436,Greenhill,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.2
160436,Greenhill,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
160436,Greenhill,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
160436,Greenhill,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,16.0
160436,Greenhill,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
