Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
160436,Greenhill,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160436,Greenhill,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
160436,Greenhill,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160436,Greenhill,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
160436,Greenhill,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
160436,Greenhill,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
160436,Greenhill,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.35
160436,Greenhill,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.19
160436,Greenhill,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.9
160436,Greenhill,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
160436,Greenhill,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
160436,Greenhill,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
160436,Greenhill,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
160436,Greenhill,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
160436,Greenhill,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
160436,Greenhill,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.58
160436,Greenhill,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.08
160436,Greenhill,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.09
160436,Greenhill,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
160436,Greenhill,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
160436,Greenhill,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.3
160436,Greenhill,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
160436,Greenhill,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
160436,Greenhill,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
160436,Greenhill,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
160436,Greenhill,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.78
160436,Greenhill,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
160436,Greenhill,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.93
160436,Greenhill,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
160436,Greenhill,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.4
160436,Greenhill,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
160436,Greenhill,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
160436,Greenhill,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,15.9
160436,Greenhill,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160436,Greenhill,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
160436,Greenhill,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160436,Greenhill,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
160436,Greenhill,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160436,Greenhill,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
160436,Greenhill,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
160436,Greenhill,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.37
160436,Greenhill,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.72
160436,Greenhill,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
160436,Greenhill,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
160436,Greenhill,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
160436,Greenhill,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
160436,Greenhill,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
160436,Greenhill,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
160436,Greenhill,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
160436,Greenhill,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.68
160436,Greenhill,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.08
160436,Greenhill,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.89
160436,Greenhill,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
160436,Greenhill,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
160436,Greenhill,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.9
160436,Greenhill,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
160436,Greenhill,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
160436,Greenhill,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
160436,Greenhill,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
160436,Greenhill,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.1
160436,Greenhill,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
160436,Greenhill,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
160436,Greenhill,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.7
160436,Greenhill,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.0
160436,Greenhill,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
160436,Greenhill,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
160436,Greenhill,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,15.8
160436,Greenhill,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
160436,Greenhill,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
160436,Greenhill,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160436,Greenhill,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
160436,Greenhill,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160436,Greenhill,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
160436,Greenhill,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
160436,Greenhill,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.79
160436,Greenhill,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.67
160436,Greenhill,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.16
160436,Greenhill,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
160436,Greenhill,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
160436,Greenhill,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
160436,Greenhill,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
160436,Greenhill,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
160436,Greenhill,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.43
160436,Greenhill,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.39
160436,Greenhill,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.65
160436,Greenhill,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
160436,Greenhill,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.0
160436,Greenhill,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.0
160436,Greenhill,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.9
160436,Greenhill,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
160436,Greenhill,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
160436,Greenhill,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.61
160436,Greenhill,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
160436,Greenhill,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
160436,Greenhill,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
160436,Greenhill,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
160436,Greenhill,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
160436,Greenhill,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
160436,Greenhill,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,15.6
160436,Greenhill,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
160436,Greenhill,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
160436,Greenhill,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160436,Greenhill,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
160436,Greenhill,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160436,Greenhill,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
160436,Greenhill,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
160436,Greenhill,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
160436,Greenhill,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.04
160436,Greenhill,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.02
160436,Greenhill,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.13
160436,Greenhill,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
160436,Greenhill,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
160436,Greenhill,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
160436,Greenhill,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
160436,Greenhill,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
160436,Greenhill,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
160436,Greenhill,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
160436,Greenhill,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.62
160436,Greenhill,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.07
160436,Greenhill,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.69
160436,Greenhill,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
160436,Greenhill,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
160436,Greenhill,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.2
160436,Greenhill,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
160436,Greenhill,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
160436,Greenhill,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
160436,Greenhill,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.69
160436,Greenhill,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
160436,Greenhill,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
160436,Greenhill,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
160436,Greenhill,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
160436,Greenhill,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
160436,Greenhill,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
160436,Greenhill,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,15.4
160436,Greenhill,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
160436,Greenhill,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
160436,Greenhill,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160436,Greenhill,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
160436,Greenhill,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160436,Greenhill,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
160436,Greenhill,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
160436,Greenhill,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
160436,Greenhill,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.31
160436,Greenhill,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.39
160436,Greenhill,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.11
160436,Greenhill,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
160436,Greenhill,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
160436,Greenhill,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
160436,Greenhill,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
160436,Greenhill,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
160436,Greenhill,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.23
160436,Greenhill,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.56
160436,Greenhill,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.35
160436,Greenhill,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
160436,Greenhill,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
160436,Greenhill,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.5
160436,Greenhill,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
160436,Greenhill,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
160436,Greenhill,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160436,Greenhill,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.53
160436,Greenhill,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
160436,Greenhill,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
160436,Greenhill,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
160436,Greenhill,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
160436,Greenhill,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
160436,Greenhill,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
160436,Greenhill,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,15.3
160436,Greenhill,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
160436,Greenhill,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
160436,Greenhill,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
160436,Greenhill,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
160436,Greenhill,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160436,Greenhill,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
160436,Greenhill,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
160436,Greenhill,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
160436,Greenhill,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.76
160436,Greenhill,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.48
160436,Greenhill,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.69
160436,Greenhill,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
160436,Greenhill,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
160436,Greenhill,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
160436,Greenhill,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
160436,Greenhill,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160436,Greenhill,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
160436,Greenhill,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.28
160436,Greenhill,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,34.29
160436,Greenhill,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.01
160436,Greenhill,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,77.9
160436,Greenhill,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
160436,Greenhill,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.6
160436,Greenhill,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
160436,Greenhill,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
160436,Greenhill,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
160436,Greenhill,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.55
160436,Greenhill,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
160436,Greenhill,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
160436,Greenhill,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
160436,Greenhill,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.0
160436,Greenhill,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
160436,Greenhill,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
160436,Greenhill,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,15.2
160436,Greenhill,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
160436,Greenhill,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
160436,Greenhill,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160436,Greenhill,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
160436,Greenhill,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160436,Greenhill,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
160436,Greenhill,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.83
160436,Greenhill,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.74
160436,Greenhill,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.62
160436,Greenhill,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
160436,Greenhill,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
160436,Greenhill,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
160436,Greenhill,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
160436,Greenhill,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160436,Greenhill,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
160436,Greenhill,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
160436,Greenhill,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.37
160436,Greenhill,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
160436,Greenhill,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.6
160436,Greenhill,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
160436,Greenhill,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.0
160436,Greenhill,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
160436,Greenhill,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
160436,Greenhill,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
160436,Greenhill,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
160436,Greenhill,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.75
160436,Greenhill,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
160436,Greenhill,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
160436,Greenhill,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,80.0
160436,Greenhill,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.3
160436,Greenhill,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
160436,Greenhill,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
160436,Greenhill,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,15.0
160436,Greenhill,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
160436,Greenhill,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
160436,Greenhill,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160436,Greenhill,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
160436,Greenhill,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160436,Greenhill,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
160436,Greenhill,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.27
160436,Greenhill,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
160436,Greenhill,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
160436,Greenhill,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
160436,Greenhill,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
160436,Greenhill,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
160436,Greenhill,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
160436,Greenhill,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
160436,Greenhill,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
160436,Greenhill,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.19
160436,Greenhill,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.22
160436,Greenhill,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.32
160436,Greenhill,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,68.1
160436,Greenhill,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
160436,Greenhill,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.8
160436,Greenhill,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.3
160436,Greenhill,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
160436,Greenhill,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.82
160436,Greenhill,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
160436,Greenhill,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
160436,Greenhill,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
160436,Greenhill,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.1
160436,Greenhill,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
160436,Greenhill,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
160436,Greenhill,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,14.9
160436,Greenhill,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
160436,Greenhill,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
160436,Greenhill,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160436,Greenhill,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
160436,Greenhill,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160436,Greenhill,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
160436,Greenhill,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
160436,Greenhill,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
160436,Greenhill,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.01
160436,Greenhill,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.62
160436,Greenhill,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.82
160436,Greenhill,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
160436,Greenhill,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
160436,Greenhill,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
160436,Greenhill,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
160436,Greenhill,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
160436,Greenhill,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
160436,Greenhill,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.47
160436,Greenhill,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.82
160436,Greenhill,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.08
160436,Greenhill,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,70.3
160436,Greenhill,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
160436,Greenhill,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.2
160436,Greenhill,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
160436,Greenhill,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
160436,Greenhill,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.62
160436,Greenhill,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.71
160436,Greenhill,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
160436,Greenhill,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
160436,Greenhill,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.3
160436,Greenhill,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
160436,Greenhill,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
160436,Greenhill,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,14.7
160436,Greenhill,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
160436,Greenhill,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
160436,Greenhill,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160436,Greenhill,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
160436,Greenhill,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160436,Greenhill,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
160436,Greenhill,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
160436,Greenhill,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
160436,Greenhill,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.09
160436,Greenhill,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.53
160436,Greenhill,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.15
160436,Greenhill,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
160436,Greenhill,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
160436,Greenhill,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
160436,Greenhill,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
160436,Greenhill,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160436,Greenhill,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.06
160436,Greenhill,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.44
160436,Greenhill,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.04
160436,Greenhill,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,74.4
160436,Greenhill,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
160436,Greenhill,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.7
160436,Greenhill,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
160436,Greenhill,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
160436,Greenhill,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.04
160436,Greenhill,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
160436,Greenhill,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
160436,Greenhill,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
160436,Greenhill,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.6
160436,Greenhill,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
160436,Greenhill,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
160436,Greenhill,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,14.6
160436,Greenhill,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160436,Greenhill,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
160436,Greenhill,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160436,Greenhill,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
160436,Greenhill,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160436,Greenhill,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
160436,Greenhill,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
160436,Greenhill,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
160436,Greenhill,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
160436,Greenhill,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.1
160436,Greenhill,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.89
160436,Greenhill,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.91
160436,Greenhill,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
160436,Greenhill,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
160436,Greenhill,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
160436,Greenhill,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
160436,Greenhill,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160436,Greenhill,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.88
160436,Greenhill,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.58
160436,Greenhill,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.72
160436,Greenhill,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
160436,Greenhill,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
160436,Greenhill,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.3
160436,Greenhill,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
160436,Greenhill,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
160436,Greenhill,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.72
160436,Greenhill,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
160436,Greenhill,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
160436,Greenhill,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
160436,Greenhill,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
160436,Greenhill,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
160436,Greenhill,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
160436,Greenhill,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,14.4
160436,Greenhill,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160436,Greenhill,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
160436,Greenhill,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160436,Greenhill,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
160436,Greenhill,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160436,Greenhill,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
160436,Greenhill,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
160436,Greenhill,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
160436,Greenhill,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.61
160436,Greenhill,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.49
160436,Greenhill,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.89
160436,Greenhill,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
160436,Greenhill,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
160436,Greenhill,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
160436,Greenhill,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
160436,Greenhill,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
160436,Greenhill,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
160436,Greenhill,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.84
160436,Greenhill,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.15
160436,Greenhill,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.53
160436,Greenhill,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
160436,Greenhill,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.1
160436,Greenhill,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.7
160436,Greenhill,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.1
160436,Greenhill,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
160436,Greenhill,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
160436,Greenhill,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.01
160436,Greenhill,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
160436,Greenhill,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
160436,Greenhill,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
160436,Greenhill,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.0
160436,Greenhill,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
160436,Greenhill,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
160436,Greenhill,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,14.3
160436,Greenhill,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160436,Greenhill,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
160436,Greenhill,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160436,Greenhill,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
160436,Greenhill,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160436,Greenhill,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
160436,Greenhill,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
160436,Greenhill,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
160436,Greenhill,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.85
160436,Greenhill,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.96
160436,Greenhill,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.66
160436,Greenhill,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
160436,Greenhill,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
160436,Greenhill,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
160436,Greenhill,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
160436,Greenhill,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160436,Greenhill,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
160436,Greenhill,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
160436,Greenhill,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.76
160436,Greenhill,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.65
160436,Greenhill,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.91
160436,Greenhill,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
160436,Greenhill,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
160436,Greenhill,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.6
160436,Greenhill,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.9
160436,Greenhill,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
160436,Greenhill,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
160436,Greenhill,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.13
160436,Greenhill,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
160436,Greenhill,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.68
160436,Greenhill,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
160436,Greenhill,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.4
160436,Greenhill,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
160436,Greenhill,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
160436,Greenhill,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,14.2
160436,Greenhill,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160436,Greenhill,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
160436,Greenhill,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160436,Greenhill,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
160436,Greenhill,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160436,Greenhill,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
160436,Greenhill,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
160436,Greenhill,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
160436,Greenhill,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.89
160436,Greenhill,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
160436,Greenhill,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.59
160436,Greenhill,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
160436,Greenhill,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
160436,Greenhill,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
160436,Greenhill,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
160436,Greenhill,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.49
160436,Greenhill,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.42
160436,Greenhill,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.4
160436,Greenhill,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
160436,Greenhill,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
160436,Greenhill,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.0
160436,Greenhill,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
160436,Greenhill,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
160436,Greenhill,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
160436,Greenhill,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.34
160436,Greenhill,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
160436,Greenhill,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
160436,Greenhill,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.0
160436,Greenhill,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.0
160436,Greenhill,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
160436,Greenhill,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
160436,Greenhill,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,14.0
160436,Greenhill,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160436,Greenhill,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
160436,Greenhill,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160436,Greenhill,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
160436,Greenhill,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160436,Greenhill,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
160436,Greenhill,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
160436,Greenhill,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
160436,Greenhill,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
160436,Greenhill,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.83
160436,Greenhill,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.89
160436,Greenhill,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.83
160436,Greenhill,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
160436,Greenhill,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
160436,Greenhill,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
160436,Greenhill,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
160436,Greenhill,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
160436,Greenhill,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.94
160436,Greenhill,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.34
160436,Greenhill,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
160436,Greenhill,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
160436,Greenhill,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
160436,Greenhill,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
160436,Greenhill,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
160436,Greenhill,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.07
160436,Greenhill,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
160436,Greenhill,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
160436,Greenhill,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,90.0
160436,Greenhill,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.0
160436,Greenhill,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
160436,Greenhill,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
160436,Greenhill,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,13.9
160436,Greenhill,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160436,Greenhill,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
160436,Greenhill,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160436,Greenhill,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
160436,Greenhill,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160436,Greenhill,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
160436,Greenhill,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
160436,Greenhill,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
160436,Greenhill,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
160436,Greenhill,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.27
160436,Greenhill,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.01
160436,Greenhill,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
160436,Greenhill,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
160436,Greenhill,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
160436,Greenhill,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
160436,Greenhill,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
160436,Greenhill,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
160436,Greenhill,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
160436,Greenhill,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.22
160436,Greenhill,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.65
160436,Greenhill,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.08
160436,Greenhill,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
160436,Greenhill,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
160436,Greenhill,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.9
160436,Greenhill,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
160436,Greenhill,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
