Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
160436,Greenhill,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.64
160436,Greenhill,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
160436,Greenhill,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
160436,Greenhill,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,84.7
160436,Greenhill,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.8
160436,Greenhill,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
160436,Greenhill,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
160436,Greenhill,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,13.7
160436,Greenhill,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160436,Greenhill,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
160436,Greenhill,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160436,Greenhill,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
160436,Greenhill,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160436,Greenhill,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
160436,Greenhill,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
160436,Greenhill,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
160436,Greenhill,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.86
160436,Greenhill,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.78
160436,Greenhill,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.36
160436,Greenhill,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
160436,Greenhill,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
160436,Greenhill,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
160436,Greenhill,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
160436,Greenhill,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
160436,Greenhill,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.72
160436,Greenhill,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.86
160436,Greenhill,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.69
160436,Greenhill,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
160436,Greenhill,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
160436,Greenhill,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.6
160436,Greenhill,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
160436,Greenhill,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
160436,Greenhill,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
160436,Greenhill,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.37
160436,Greenhill,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.57
160436,Greenhill,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.44
160436,Greenhill,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
160436,Greenhill,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.0
160436,Greenhill,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
160436,Greenhill,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
160436,Greenhill,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,13.6
160436,Greenhill,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160436,Greenhill,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
160436,Greenhill,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160436,Greenhill,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
160436,Greenhill,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160436,Greenhill,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
160436,Greenhill,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
160436,Greenhill,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
160436,Greenhill,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
160436,Greenhill,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.09
160436,Greenhill,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.43
160436,Greenhill,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.13
160436,Greenhill,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
160436,Greenhill,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
160436,Greenhill,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
160436,Greenhill,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
160436,Greenhill,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
160436,Greenhill,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.46
160436,Greenhill,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.84
160436,Greenhill,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
160436,Greenhill,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
160436,Greenhill,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.7
160436,Greenhill,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
160436,Greenhill,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
160436,Greenhill,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.75
160436,Greenhill,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
160436,Greenhill,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
160436,Greenhill,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
160436,Greenhill,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.4
160436,Greenhill,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
160436,Greenhill,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
160436,Greenhill,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,13.5
160436,Greenhill,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160436,Greenhill,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
160436,Greenhill,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160436,Greenhill,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
160436,Greenhill,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160436,Greenhill,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
160436,Greenhill,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
160436,Greenhill,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
160436,Greenhill,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
160436,Greenhill,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.47
160436,Greenhill,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.56
160436,Greenhill,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.73
160436,Greenhill,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
160436,Greenhill,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
160436,Greenhill,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
160436,Greenhill,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
160436,Greenhill,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
160436,Greenhill,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
160436,Greenhill,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
160436,Greenhill,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.39
160436,Greenhill,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.18
160436,Greenhill,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.16
160436,Greenhill,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.3
160436,Greenhill,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
160436,Greenhill,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.7
160436,Greenhill,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
160436,Greenhill,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
160436,Greenhill,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
160436,Greenhill,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.63
160436,Greenhill,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
160436,Greenhill,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
160436,Greenhill,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
160436,Greenhill,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
160436,Greenhill,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
160436,Greenhill,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
160436,Greenhill,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,13.4
160436,Greenhill,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160436,Greenhill,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
160436,Greenhill,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160436,Greenhill,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
160436,Greenhill,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160436,Greenhill,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
160436,Greenhill,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
160436,Greenhill,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
160436,Greenhill,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.02
160436,Greenhill,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.74
160436,Greenhill,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.99
160436,Greenhill,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
160436,Greenhill,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
160436,Greenhill,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
160436,Greenhill,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
160436,Greenhill,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.55
160436,Greenhill,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.47
160436,Greenhill,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.17
160436,Greenhill,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.5
160436,Greenhill,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
160436,Greenhill,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.6
160436,Greenhill,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.1
160436,Greenhill,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
160436,Greenhill,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
160436,Greenhill,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.0
160436,Greenhill,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
160436,Greenhill,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
160436,Greenhill,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
160436,Greenhill,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.1
160436,Greenhill,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
160436,Greenhill,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
160436,Greenhill,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,13.3
160436,Greenhill,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160436,Greenhill,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
160436,Greenhill,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160436,Greenhill,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
160436,Greenhill,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160436,Greenhill,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
160436,Greenhill,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
160436,Greenhill,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
160436,Greenhill,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
160436,Greenhill,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.55
160436,Greenhill,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.01
160436,Greenhill,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.15
160436,Greenhill,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
160436,Greenhill,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
160436,Greenhill,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
160436,Greenhill,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
160436,Greenhill,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
160436,Greenhill,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.19
160436,Greenhill,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.65
160436,Greenhill,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
160436,Greenhill,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
160436,Greenhill,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
160436,Greenhill,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
160436,Greenhill,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
160436,Greenhill,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160436,Greenhill,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.42
160436,Greenhill,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
160436,Greenhill,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
160436,Greenhill,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
160436,Greenhill,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
160436,Greenhill,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
160436,Greenhill,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
160436,Greenhill,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,13.3
160436,Greenhill,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160436,Greenhill,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
160436,Greenhill,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160436,Greenhill,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
160436,Greenhill,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160436,Greenhill,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
160436,Greenhill,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
160436,Greenhill,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
160436,Greenhill,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.12
160436,Greenhill,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.11
160436,Greenhill,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.12
160436,Greenhill,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
160436,Greenhill,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
160436,Greenhill,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
160436,Greenhill,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
160436,Greenhill,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
160436,Greenhill,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
160436,Greenhill,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.19
160436,Greenhill,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.05
160436,Greenhill,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.1
160436,Greenhill,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
160436,Greenhill,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
160436,Greenhill,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.9
160436,Greenhill,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
160436,Greenhill,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
160436,Greenhill,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
160436,Greenhill,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
160436,Greenhill,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
160436,Greenhill,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
160436,Greenhill,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
160436,Greenhill,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
160436,Greenhill,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
160436,Greenhill,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,13.3
160436,Greenhill,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160436,Greenhill,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
160436,Greenhill,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160436,Greenhill,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
160436,Greenhill,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160436,Greenhill,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
160436,Greenhill,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
160436,Greenhill,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
160436,Greenhill,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.57
160436,Greenhill,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.02
160436,Greenhill,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.31
160436,Greenhill,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
160436,Greenhill,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
160436,Greenhill,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
160436,Greenhill,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
160436,Greenhill,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.33
160436,Greenhill,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
160436,Greenhill,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
160436,Greenhill,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.88
160436,Greenhill,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.63
160436,Greenhill,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,86.4
160436,Greenhill,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
160436,Greenhill,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.9
160436,Greenhill,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.2
160436,Greenhill,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160436,Greenhill,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.14
160436,Greenhill,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.32
160436,Greenhill,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
160436,Greenhill,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
160436,Greenhill,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
160436,Greenhill,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
160436,Greenhill,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
160436,Greenhill,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,13.4
160436,Greenhill,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160436,Greenhill,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
160436,Greenhill,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160436,Greenhill,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
160436,Greenhill,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160436,Greenhill,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
160436,Greenhill,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
160436,Greenhill,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
160436,Greenhill,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.5
160436,Greenhill,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.2
160436,Greenhill,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.52
160436,Greenhill,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
160436,Greenhill,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
160436,Greenhill,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
160436,Greenhill,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
160436,Greenhill,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
160436,Greenhill,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
160436,Greenhill,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.7
160436,Greenhill,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.41
160436,Greenhill,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
160436,Greenhill,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
160436,Greenhill,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
160436,Greenhill,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.5
160436,Greenhill,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
160436,Greenhill,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.12
160436,Greenhill,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
160436,Greenhill,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
160436,Greenhill,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
160436,Greenhill,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
160436,Greenhill,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
160436,Greenhill,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
160436,Greenhill,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,13.3
160436,Greenhill,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160436,Greenhill,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
160436,Greenhill,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
160436,Greenhill,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
160436,Greenhill,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160436,Greenhill,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
160436,Greenhill,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
160436,Greenhill,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
160436,Greenhill,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
160436,Greenhill,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
160436,Greenhill,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
160436,Greenhill,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.79
160436,Greenhill,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
160436,Greenhill,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
160436,Greenhill,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
160436,Greenhill,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
160436,Greenhill,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
160436,Greenhill,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.27
160436,Greenhill,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.89
160436,Greenhill,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.3
160436,Greenhill,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
160436,Greenhill,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
160436,Greenhill,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.5
160436,Greenhill,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
160436,Greenhill,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.51
160436,Greenhill,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
160436,Greenhill,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
160436,Greenhill,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
160436,Greenhill,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
160436,Greenhill,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
160436,Greenhill,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
160436,Greenhill,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,13.4
160436,Greenhill,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160436,Greenhill,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
160436,Greenhill,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160436,Greenhill,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
160436,Greenhill,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160436,Greenhill,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
160436,Greenhill,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
160436,Greenhill,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
160436,Greenhill,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.71
160436,Greenhill,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.23
160436,Greenhill,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.94
160436,Greenhill,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
160436,Greenhill,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
160436,Greenhill,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
160436,Greenhill,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
160436,Greenhill,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
160436,Greenhill,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.32
160436,Greenhill,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.04
160436,Greenhill,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
160436,Greenhill,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
160436,Greenhill,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
160436,Greenhill,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
160436,Greenhill,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
160436,Greenhill,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.5
160436,Greenhill,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
160436,Greenhill,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
160436,Greenhill,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
160436,Greenhill,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
160436,Greenhill,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
160436,Greenhill,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
160436,Greenhill,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,13.4
160436,Greenhill,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160436,Greenhill,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
160436,Greenhill,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160436,Greenhill,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
160436,Greenhill,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
160436,Greenhill,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
160436,Greenhill,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
160436,Greenhill,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
160436,Greenhill,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
160436,Greenhill,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.22
160436,Greenhill,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
160436,Greenhill,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.04
160436,Greenhill,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
160436,Greenhill,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
160436,Greenhill,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
160436,Greenhill,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
160436,Greenhill,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
160436,Greenhill,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.95
160436,Greenhill,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.01
160436,Greenhill,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
160436,Greenhill,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
160436,Greenhill,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
160436,Greenhill,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
160436,Greenhill,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
160436,Greenhill,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
160436,Greenhill,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
160436,Greenhill,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.28
160436,Greenhill,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
160436,Greenhill,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
160436,Greenhill,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
160436,Greenhill,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
160436,Greenhill,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
160436,Greenhill,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
160436,Greenhill,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,13.4
160436,Greenhill,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160436,Greenhill,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
160436,Greenhill,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160436,Greenhill,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
160436,Greenhill,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
160436,Greenhill,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
160436,Greenhill,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
160436,Greenhill,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
160436,Greenhill,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
160436,Greenhill,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.65
160436,Greenhill,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.25
160436,Greenhill,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
160436,Greenhill,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
160436,Greenhill,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
160436,Greenhill,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
160436,Greenhill,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
160436,Greenhill,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
160436,Greenhill,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
160436,Greenhill,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.71
160436,Greenhill,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.53
160436,Greenhill,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
160436,Greenhill,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
160436,Greenhill,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
160436,Greenhill,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
160436,Greenhill,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
160436,Greenhill,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
160436,Greenhill,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
160436,Greenhill,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
160436,Greenhill,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
160436,Greenhill,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
160436,Greenhill,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
160436,Greenhill,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
160436,Greenhill,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
160436,Greenhill,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,13.4
160436,Greenhill,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160436,Greenhill,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
160436,Greenhill,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160436,Greenhill,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
160436,Greenhill,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160436,Greenhill,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
160436,Greenhill,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
160436,Greenhill,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
160436,Greenhill,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
160436,Greenhill,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
160436,Greenhill,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.82
160436,Greenhill,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
160436,Greenhill,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
160436,Greenhill,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
160436,Greenhill,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
160436,Greenhill,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
160436,Greenhill,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
160436,Greenhill,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.05
160436,Greenhill,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
160436,Greenhill,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
160436,Greenhill,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
160436,Greenhill,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
160436,Greenhill,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
160436,Greenhill,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160436,Greenhill,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
160436,Greenhill,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
160436,Greenhill,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
160436,Greenhill,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
160436,Greenhill,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
160436,Greenhill,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
160436,Greenhill,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
160436,Greenhill,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,13.4
160436,Greenhill,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160436,Greenhill,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
160436,Greenhill,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160436,Greenhill,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
160436,Greenhill,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160436,Greenhill,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
160436,Greenhill,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
160436,Greenhill,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
160436,Greenhill,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
160436,Greenhill,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
160436,Greenhill,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.2
160436,Greenhill,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
160436,Greenhill,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
160436,Greenhill,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
160436,Greenhill,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
160436,Greenhill,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
160436,Greenhill,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
160436,Greenhill,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
160436,Greenhill,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.76
160436,Greenhill,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
160436,Greenhill,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
160436,Greenhill,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
160436,Greenhill,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
160436,Greenhill,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
160436,Greenhill,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
160436,Greenhill,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
160436,Greenhill,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
160436,Greenhill,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
160436,Greenhill,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
160436,Greenhill,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
160436,Greenhill,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
160436,Greenhill,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
160436,Greenhill,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
160436,Greenhill,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,13.4
160436,Greenhill,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160436,Greenhill,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
160436,Greenhill,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160436,Greenhill,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
160436,Greenhill,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160436,Greenhill,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
160436,Greenhill,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
160436,Greenhill,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
160436,Greenhill,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
160436,Greenhill,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
160436,Greenhill,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
160436,Greenhill,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.4
160436,Greenhill,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
160436,Greenhill,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
160436,Greenhill,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
160436,Greenhill,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
160436,Greenhill,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
160436,Greenhill,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
160436,Greenhill,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.42
160436,Greenhill,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
160436,Greenhill,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
160436,Greenhill,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
160436,Greenhill,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
160436,Greenhill,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
160436,Greenhill,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
160436,Greenhill,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
160436,Greenhill,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
160436,Greenhill,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
160436,Greenhill,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
160436,Greenhill,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
160436,Greenhill,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
160436,Greenhill,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
160436,Greenhill,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,13.4
160436,Greenhill,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160436,Greenhill,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
160436,Greenhill,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160436,Greenhill,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
160436,Greenhill,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160436,Greenhill,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
160436,Greenhill,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
160436,Greenhill,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
160436,Greenhill,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
160436,Greenhill,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.28
160436,Greenhill,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
160436,Greenhill,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
160436,Greenhill,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
160436,Greenhill,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
160436,Greenhill,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
160436,Greenhill,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
160436,Greenhill,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
