Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
160436,Greenhill,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
160436,Greenhill,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
160436,Greenhill,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.49
160436,Greenhill,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
160436,Greenhill,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
160436,Greenhill,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
160436,Greenhill,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
160436,Greenhill,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
160436,Greenhill,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
160436,Greenhill,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
160436,Greenhill,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
160436,Greenhill,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
160436,Greenhill,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
160436,Greenhill,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
160436,Greenhill,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,13.4
160436,Greenhill,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
160436,Greenhill,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
160436,Greenhill,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160436,Greenhill,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
160436,Greenhill,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160436,Greenhill,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
160436,Greenhill,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
160436,Greenhill,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
160436,Greenhill,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
160436,Greenhill,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.66
160436,Greenhill,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
160436,Greenhill,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.77
160436,Greenhill,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
160436,Greenhill,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
160436,Greenhill,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
160436,Greenhill,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
160436,Greenhill,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
160436,Greenhill,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
160436,Greenhill,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
160436,Greenhill,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.62
160436,Greenhill,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
160436,Greenhill,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
160436,Greenhill,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
160436,Greenhill,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
160436,Greenhill,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
160436,Greenhill,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
160436,Greenhill,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
160436,Greenhill,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
160436,Greenhill,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
160436,Greenhill,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
160436,Greenhill,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
160436,Greenhill,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
160436,Greenhill,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
160436,Greenhill,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,13.4
160436,Greenhill,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160436,Greenhill,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
160436,Greenhill,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160436,Greenhill,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
160436,Greenhill,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160436,Greenhill,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
160436,Greenhill,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
160436,Greenhill,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
160436,Greenhill,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
160436,Greenhill,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
160436,Greenhill,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
160436,Greenhill,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
160436,Greenhill,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
160436,Greenhill,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
160436,Greenhill,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
160436,Greenhill,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
160436,Greenhill,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
160436,Greenhill,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
160436,Greenhill,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
160436,Greenhill,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.08
160436,Greenhill,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.33
160436,Greenhill,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
160436,Greenhill,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
160436,Greenhill,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
160436,Greenhill,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
160436,Greenhill,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
160436,Greenhill,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
160436,Greenhill,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
160436,Greenhill,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
160436,Greenhill,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
160436,Greenhill,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
160436,Greenhill,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
160436,Greenhill,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
160436,Greenhill,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,13.5
160436,Greenhill,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160436,Greenhill,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
160436,Greenhill,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160436,Greenhill,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
160436,Greenhill,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160436,Greenhill,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
160436,Greenhill,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
160436,Greenhill,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
160436,Greenhill,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
160436,Greenhill,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
160436,Greenhill,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
160436,Greenhill,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.68
160436,Greenhill,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
160436,Greenhill,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
160436,Greenhill,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
160436,Greenhill,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
160436,Greenhill,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160436,Greenhill,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
160436,Greenhill,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
160436,Greenhill,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.64
160436,Greenhill,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
160436,Greenhill,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
160436,Greenhill,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
160436,Greenhill,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
160436,Greenhill,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
160436,Greenhill,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
160436,Greenhill,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160436,Greenhill,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
160436,Greenhill,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
160436,Greenhill,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
160436,Greenhill,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
160436,Greenhill,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
160436,Greenhill,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
160436,Greenhill,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
160436,Greenhill,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,13.5
160436,Greenhill,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
160436,Greenhill,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
160436,Greenhill,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160436,Greenhill,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
160436,Greenhill,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160436,Greenhill,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
160436,Greenhill,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
160436,Greenhill,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
160436,Greenhill,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
160436,Greenhill,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
160436,Greenhill,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
160436,Greenhill,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
160436,Greenhill,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
160436,Greenhill,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
160436,Greenhill,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
160436,Greenhill,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
160436,Greenhill,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
160436,Greenhill,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
160436,Greenhill,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.58
160436,Greenhill,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
160436,Greenhill,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
160436,Greenhill,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
160436,Greenhill,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
160436,Greenhill,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
160436,Greenhill,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
160436,Greenhill,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
160436,Greenhill,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
160436,Greenhill,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
160436,Greenhill,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
160436,Greenhill,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
160436,Greenhill,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
160436,Greenhill,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
160436,Greenhill,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,13.6
160436,Greenhill,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160436,Greenhill,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
160436,Greenhill,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160436,Greenhill,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
160436,Greenhill,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160436,Greenhill,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
160436,Greenhill,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
160436,Greenhill,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
160436,Greenhill,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
160436,Greenhill,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
160436,Greenhill,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
160436,Greenhill,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
160436,Greenhill,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
160436,Greenhill,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
160436,Greenhill,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
160436,Greenhill,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
160436,Greenhill,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.2
160436,Greenhill,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.3
160436,Greenhill,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
160436,Greenhill,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
160436,Greenhill,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
160436,Greenhill,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
160436,Greenhill,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
160436,Greenhill,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
160436,Greenhill,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
160436,Greenhill,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
160436,Greenhill,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
160436,Greenhill,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
160436,Greenhill,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
160436,Greenhill,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
160436,Greenhill,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,13.7
160436,Greenhill,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
160436,Greenhill,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
160436,Greenhill,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160436,Greenhill,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
160436,Greenhill,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160436,Greenhill,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
160436,Greenhill,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
160436,Greenhill,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
160436,Greenhill,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
160436,Greenhill,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.92
160436,Greenhill,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
160436,Greenhill,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.02
160436,Greenhill,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
160436,Greenhill,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
160436,Greenhill,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
160436,Greenhill,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
160436,Greenhill,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
160436,Greenhill,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
160436,Greenhill,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.41
160436,Greenhill,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
160436,Greenhill,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
160436,Greenhill,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
160436,Greenhill,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
160436,Greenhill,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
160436,Greenhill,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
160436,Greenhill,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
160436,Greenhill,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
160436,Greenhill,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
160436,Greenhill,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
160436,Greenhill,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
160436,Greenhill,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
160436,Greenhill,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
160436,Greenhill,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
160436,Greenhill,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
160436,Greenhill,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,13.7
160436,Greenhill,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160436,Greenhill,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
160436,Greenhill,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160436,Greenhill,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
160436,Greenhill,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160436,Greenhill,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
160436,Greenhill,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
160436,Greenhill,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
160436,Greenhill,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
160436,Greenhill,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.36
160436,Greenhill,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
160436,Greenhill,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.75
160436,Greenhill,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
160436,Greenhill,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
160436,Greenhill,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
160436,Greenhill,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
160436,Greenhill,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
160436,Greenhill,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.39
160436,Greenhill,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
160436,Greenhill,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
160436,Greenhill,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
160436,Greenhill,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
160436,Greenhill,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
160436,Greenhill,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
160436,Greenhill,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
160436,Greenhill,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
160436,Greenhill,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
160436,Greenhill,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
160436,Greenhill,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
160436,Greenhill,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
160436,Greenhill,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
160436,Greenhill,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
160436,Greenhill,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
160436,Greenhill,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,13.7
160436,Greenhill,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160436,Greenhill,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
160436,Greenhill,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160436,Greenhill,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
160436,Greenhill,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160436,Greenhill,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
160436,Greenhill,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
160436,Greenhill,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
160436,Greenhill,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
160436,Greenhill,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
160436,Greenhill,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
160436,Greenhill,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
160436,Greenhill,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
160436,Greenhill,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
160436,Greenhill,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
160436,Greenhill,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
160436,Greenhill,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
160436,Greenhill,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
160436,Greenhill,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
160436,Greenhill,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
160436,Greenhill,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
160436,Greenhill,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
160436,Greenhill,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
160436,Greenhill,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
160436,Greenhill,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
160436,Greenhill,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160436,Greenhill,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
160436,Greenhill,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
160436,Greenhill,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
160436,Greenhill,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
160436,Greenhill,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
160436,Greenhill,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
160436,Greenhill,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
160436,Greenhill,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,13.8
160436,Greenhill,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
160436,Greenhill,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
160436,Greenhill,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160436,Greenhill,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
160436,Greenhill,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160436,Greenhill,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
160436,Greenhill,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
160436,Greenhill,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
160436,Greenhill,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
160436,Greenhill,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.92
160436,Greenhill,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
160436,Greenhill,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
160436,Greenhill,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
160436,Greenhill,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
160436,Greenhill,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
160436,Greenhill,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
160436,Greenhill,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
160436,Greenhill,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.17
160436,Greenhill,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
160436,Greenhill,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
160436,Greenhill,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
160436,Greenhill,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
160436,Greenhill,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
160436,Greenhill,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
160436,Greenhill,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
160436,Greenhill,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
160436,Greenhill,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
160436,Greenhill,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
160436,Greenhill,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
160436,Greenhill,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
160436,Greenhill,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
160436,Greenhill,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
160436,Greenhill,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,13.8
160436,Greenhill,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
160436,Greenhill,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
160436,Greenhill,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160436,Greenhill,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
160436,Greenhill,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160436,Greenhill,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
160436,Greenhill,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
160436,Greenhill,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
160436,Greenhill,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
160436,Greenhill,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
160436,Greenhill,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
160436,Greenhill,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
160436,Greenhill,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
160436,Greenhill,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
160436,Greenhill,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
160436,Greenhill,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
160436,Greenhill,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
160436,Greenhill,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
160436,Greenhill,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
160436,Greenhill,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
160436,Greenhill,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
160436,Greenhill,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
160436,Greenhill,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
160436,Greenhill,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
160436,Greenhill,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
160436,Greenhill,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160436,Greenhill,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
160436,Greenhill,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
160436,Greenhill,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
160436,Greenhill,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
160436,Greenhill,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
160436,Greenhill,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
160436,Greenhill,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
160436,Greenhill,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,13.9
160436,Greenhill,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
160436,Greenhill,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
160436,Greenhill,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160436,Greenhill,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
160436,Greenhill,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160436,Greenhill,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
160436,Greenhill,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
160436,Greenhill,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
160436,Greenhill,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
160436,Greenhill,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.21
160436,Greenhill,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
160436,Greenhill,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
160436,Greenhill,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
160436,Greenhill,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
160436,Greenhill,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
160436,Greenhill,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
160436,Greenhill,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
160436,Greenhill,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
160436,Greenhill,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
160436,Greenhill,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.63
160436,Greenhill,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
160436,Greenhill,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
160436,Greenhill,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
160436,Greenhill,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
160436,Greenhill,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
160436,Greenhill,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
160436,Greenhill,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
160436,Greenhill,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
160436,Greenhill,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
160436,Greenhill,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
160436,Greenhill,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
160436,Greenhill,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
160436,Greenhill,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,13.9
160436,Greenhill,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160436,Greenhill,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
160436,Greenhill,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160436,Greenhill,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
160436,Greenhill,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160436,Greenhill,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
160436,Greenhill,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
160436,Greenhill,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
160436,Greenhill,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
160436,Greenhill,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.76
160436,Greenhill,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
160436,Greenhill,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.72
160436,Greenhill,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
160436,Greenhill,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
160436,Greenhill,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
160436,Greenhill,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
160436,Greenhill,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
160436,Greenhill,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
160436,Greenhill,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
160436,Greenhill,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
160436,Greenhill,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
160436,Greenhill,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
160436,Greenhill,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
160436,Greenhill,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
160436,Greenhill,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
160436,Greenhill,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
160436,Greenhill,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
160436,Greenhill,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
160436,Greenhill,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
160436,Greenhill,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
160436,Greenhill,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
160436,Greenhill,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,14.0
160436,Greenhill,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160436,Greenhill,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
160436,Greenhill,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160436,Greenhill,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
160436,Greenhill,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160436,Greenhill,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
160436,Greenhill,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
160436,Greenhill,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
160436,Greenhill,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
160436,Greenhill,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.84
160436,Greenhill,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
160436,Greenhill,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
160436,Greenhill,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
160436,Greenhill,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
160436,Greenhill,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
160436,Greenhill,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
160436,Greenhill,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
160436,Greenhill,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
160436,Greenhill,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.38
160436,Greenhill,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
160436,Greenhill,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
160436,Greenhill,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
160436,Greenhill,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
160436,Greenhill,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
160436,Greenhill,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
160436,Greenhill,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
160436,Greenhill,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
160436,Greenhill,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
160436,Greenhill,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
160436,Greenhill,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
160436,Greenhill,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
160436,Greenhill,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
160436,Greenhill,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,14.0
160436,Greenhill,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160436,Greenhill,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
160436,Greenhill,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160436,Greenhill,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
160436,Greenhill,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160436,Greenhill,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
160436,Greenhill,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
160436,Greenhill,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
160436,Greenhill,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
160436,Greenhill,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
160436,Greenhill,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
160436,Greenhill,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.99
160436,Greenhill,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
160436,Greenhill,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
160436,Greenhill,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
160436,Greenhill,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
160436,Greenhill,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
160436,Greenhill,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
160436,Greenhill,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.88
160436,Greenhill,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
160436,Greenhill,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
160436,Greenhill,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
160436,Greenhill,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
160436,Greenhill,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
160436,Greenhill,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
160436,Greenhill,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160436,Greenhill,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
160436,Greenhill,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
160436,Greenhill,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
160436,Greenhill,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
160436,Greenhill,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
160436,Greenhill,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
160436,Greenhill,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
160436,Greenhill,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,14.0
160436,Greenhill,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
160436,Greenhill,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
160436,Greenhill,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160436,Greenhill,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
160436,Greenhill,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160436,Greenhill,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
160436,Greenhill,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
160436,Greenhill,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
160436,Greenhill,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
160436,Greenhill,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.03
160436,Greenhill,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
160436,Greenhill,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.28
160436,Greenhill,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
160436,Greenhill,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
160436,Greenhill,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
160436,Greenhill,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
160436,Greenhill,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
160436,Greenhill,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
160436,Greenhill,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
160436,Greenhill,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
160436,Greenhill,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
160436,Greenhill,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
160436,Greenhill,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
160436,Greenhill,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
160436,Greenhill,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
160436,Greenhill,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
160436,Greenhill,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
160436,Greenhill,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
160436,Greenhill,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
160436,Greenhill,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
160436,Greenhill,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
160436,Greenhill,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
160436,Greenhill,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,14.1
160436,Greenhill,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
160436,Greenhill,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
160436,Greenhill,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160436,Greenhill,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
160436,Greenhill,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160436,Greenhill,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
160436,Greenhill,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
