Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
160436,Greenhill,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
160436,Greenhill,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.44
160436,Greenhill,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.48
160436,Greenhill,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
160436,Greenhill,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
160436,Greenhill,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
160436,Greenhill,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
160436,Greenhill,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
160436,Greenhill,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
160436,Greenhill,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
160436,Greenhill,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.38
160436,Greenhill,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
160436,Greenhill,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
160436,Greenhill,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
160436,Greenhill,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
160436,Greenhill,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
160436,Greenhill,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
160436,Greenhill,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160436,Greenhill,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
160436,Greenhill,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
160436,Greenhill,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
160436,Greenhill,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
160436,Greenhill,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
160436,Greenhill,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
160436,Greenhill,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
160436,Greenhill,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,14.2
160436,Greenhill,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
160436,Greenhill,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
160436,Greenhill,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160436,Greenhill,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
160436,Greenhill,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160436,Greenhill,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
160436,Greenhill,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
160436,Greenhill,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
160436,Greenhill,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
160436,Greenhill,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.77
160436,Greenhill,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.31
160436,Greenhill,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
160436,Greenhill,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
160436,Greenhill,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
160436,Greenhill,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
160436,Greenhill,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
160436,Greenhill,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
160436,Greenhill,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
160436,Greenhill,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
160436,Greenhill,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
160436,Greenhill,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
160436,Greenhill,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
160436,Greenhill,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
160436,Greenhill,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
160436,Greenhill,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
160436,Greenhill,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
160436,Greenhill,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160436,Greenhill,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
160436,Greenhill,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
160436,Greenhill,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
160436,Greenhill,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
160436,Greenhill,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
160436,Greenhill,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
160436,Greenhill,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
160436,Greenhill,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,14.3
160436,Greenhill,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
160436,Greenhill,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
160436,Greenhill,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
160436,Greenhill,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
160436,Greenhill,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160436,Greenhill,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
160436,Greenhill,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
160436,Greenhill,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
160436,Greenhill,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
160436,Greenhill,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.41
160436,Greenhill,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
160436,Greenhill,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.16
160436,Greenhill,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
160436,Greenhill,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
160436,Greenhill,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
160436,Greenhill,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
160436,Greenhill,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
160436,Greenhill,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
160436,Greenhill,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.59
160436,Greenhill,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
160436,Greenhill,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
160436,Greenhill,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
160436,Greenhill,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
160436,Greenhill,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
160436,Greenhill,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
160436,Greenhill,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
160436,Greenhill,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160436,Greenhill,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
160436,Greenhill,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
160436,Greenhill,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
160436,Greenhill,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
160436,Greenhill,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
160436,Greenhill,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
160436,Greenhill,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
160436,Greenhill,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,14.3
160436,Greenhill,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160436,Greenhill,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
160436,Greenhill,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
160436,Greenhill,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
160436,Greenhill,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160436,Greenhill,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
160436,Greenhill,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
160436,Greenhill,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
160436,Greenhill,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
160436,Greenhill,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.37
160436,Greenhill,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
160436,Greenhill,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.23
160436,Greenhill,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
160436,Greenhill,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
160436,Greenhill,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
160436,Greenhill,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
160436,Greenhill,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
160436,Greenhill,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.29
160436,Greenhill,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
160436,Greenhill,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
160436,Greenhill,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
160436,Greenhill,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
160436,Greenhill,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
160436,Greenhill,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
160436,Greenhill,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160436,Greenhill,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
160436,Greenhill,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
160436,Greenhill,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
160436,Greenhill,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
160436,Greenhill,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
160436,Greenhill,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
160436,Greenhill,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
160436,Greenhill,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,14.4
160436,Greenhill,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160436,Greenhill,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
160436,Greenhill,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160436,Greenhill,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
160436,Greenhill,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160436,Greenhill,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
160436,Greenhill,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
160436,Greenhill,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
160436,Greenhill,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
160436,Greenhill,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
160436,Greenhill,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
160436,Greenhill,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.59
160436,Greenhill,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
160436,Greenhill,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
160436,Greenhill,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
160436,Greenhill,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
160436,Greenhill,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
160436,Greenhill,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.72
160436,Greenhill,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
160436,Greenhill,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
160436,Greenhill,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
160436,Greenhill,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
160436,Greenhill,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
160436,Greenhill,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
160436,Greenhill,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160436,Greenhill,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
160436,Greenhill,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
160436,Greenhill,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
160436,Greenhill,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
160436,Greenhill,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
160436,Greenhill,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
160436,Greenhill,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
160436,Greenhill,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,14.5
160436,Greenhill,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160436,Greenhill,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
160436,Greenhill,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160436,Greenhill,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
160436,Greenhill,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160436,Greenhill,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
160436,Greenhill,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
160436,Greenhill,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
160436,Greenhill,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
160436,Greenhill,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
160436,Greenhill,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.87
160436,Greenhill,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
160436,Greenhill,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
160436,Greenhill,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
160436,Greenhill,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
160436,Greenhill,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
160436,Greenhill,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
160436,Greenhill,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
160436,Greenhill,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
160436,Greenhill,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
160436,Greenhill,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
160436,Greenhill,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
160436,Greenhill,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
160436,Greenhill,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
160436,Greenhill,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
160436,Greenhill,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
160436,Greenhill,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
160436,Greenhill,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
160436,Greenhill,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
160436,Greenhill,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
160436,Greenhill,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
160436,Greenhill,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
160436,Greenhill,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
160436,Greenhill,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,14.6
160436,Greenhill,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
160436,Greenhill,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
160436,Greenhill,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160436,Greenhill,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
160436,Greenhill,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160436,Greenhill,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
160436,Greenhill,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
160436,Greenhill,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
160436,Greenhill,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
160436,Greenhill,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.26
160436,Greenhill,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
160436,Greenhill,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.82
160436,Greenhill,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
160436,Greenhill,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
160436,Greenhill,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
160436,Greenhill,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
160436,Greenhill,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
160436,Greenhill,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.5
160436,Greenhill,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
160436,Greenhill,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
160436,Greenhill,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
160436,Greenhill,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
160436,Greenhill,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
160436,Greenhill,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
160436,Greenhill,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
160436,Greenhill,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
160436,Greenhill,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
160436,Greenhill,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
160436,Greenhill,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
160436,Greenhill,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
160436,Greenhill,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
160436,Greenhill,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
160436,Greenhill,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,14.7
160436,Greenhill,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
160436,Greenhill,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
160436,Greenhill,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160436,Greenhill,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
160436,Greenhill,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160436,Greenhill,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
160436,Greenhill,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
160436,Greenhill,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
160436,Greenhill,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
160436,Greenhill,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
160436,Greenhill,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.08
160436,Greenhill,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
160436,Greenhill,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
160436,Greenhill,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
160436,Greenhill,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
160436,Greenhill,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
160436,Greenhill,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
160436,Greenhill,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.11
160436,Greenhill,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
160436,Greenhill,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
160436,Greenhill,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
160436,Greenhill,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
160436,Greenhill,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
160436,Greenhill,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
160436,Greenhill,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
160436,Greenhill,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
160436,Greenhill,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
160436,Greenhill,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
160436,Greenhill,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
160436,Greenhill,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
160436,Greenhill,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
160436,Greenhill,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
160436,Greenhill,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,14.8
160436,Greenhill,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
160436,Greenhill,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
160436,Greenhill,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160436,Greenhill,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
160436,Greenhill,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160436,Greenhill,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
160436,Greenhill,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
160436,Greenhill,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
160436,Greenhill,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
160436,Greenhill,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.65
160436,Greenhill,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
160436,Greenhill,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
160436,Greenhill,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
160436,Greenhill,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
160436,Greenhill,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
160436,Greenhill,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
160436,Greenhill,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
160436,Greenhill,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.83
160436,Greenhill,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
160436,Greenhill,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
160436,Greenhill,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
160436,Greenhill,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
160436,Greenhill,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
160436,Greenhill,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
160436,Greenhill,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
160436,Greenhill,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
160436,Greenhill,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
160436,Greenhill,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
160436,Greenhill,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
160436,Greenhill,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
160436,Greenhill,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
160436,Greenhill,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,14.8
160436,Greenhill,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160436,Greenhill,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
160436,Greenhill,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160436,Greenhill,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
160436,Greenhill,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160436,Greenhill,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
160436,Greenhill,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
160436,Greenhill,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
160436,Greenhill,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
160436,Greenhill,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
160436,Greenhill,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
160436,Greenhill,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
160436,Greenhill,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
160436,Greenhill,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
160436,Greenhill,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
160436,Greenhill,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
160436,Greenhill,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
160436,Greenhill,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
160436,Greenhill,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
160436,Greenhill,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
160436,Greenhill,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
160436,Greenhill,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
160436,Greenhill,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
160436,Greenhill,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
160436,Greenhill,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
160436,Greenhill,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
160436,Greenhill,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
160436,Greenhill,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
160436,Greenhill,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
160436,Greenhill,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
160436,Greenhill,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
160436,Greenhill,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,14.9
160436,Greenhill,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160436,Greenhill,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
160436,Greenhill,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160436,Greenhill,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
160436,Greenhill,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160436,Greenhill,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
160436,Greenhill,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
160436,Greenhill,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
160436,Greenhill,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
160436,Greenhill,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.64
160436,Greenhill,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
160436,Greenhill,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
160436,Greenhill,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
160436,Greenhill,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
160436,Greenhill,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
160436,Greenhill,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
160436,Greenhill,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
160436,Greenhill,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
160436,Greenhill,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.42
160436,Greenhill,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
160436,Greenhill,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
160436,Greenhill,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
160436,Greenhill,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
160436,Greenhill,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
160436,Greenhill,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
160436,Greenhill,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
160436,Greenhill,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
160436,Greenhill,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
160436,Greenhill,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
160436,Greenhill,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
160436,Greenhill,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
160436,Greenhill,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
160436,Greenhill,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,15.0
160436,Greenhill,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160436,Greenhill,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
160436,Greenhill,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160436,Greenhill,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
160436,Greenhill,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160436,Greenhill,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
160436,Greenhill,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
160436,Greenhill,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
160436,Greenhill,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
160436,Greenhill,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.93
160436,Greenhill,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.73
160436,Greenhill,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.02
160436,Greenhill,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
160436,Greenhill,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
160436,Greenhill,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
160436,Greenhill,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
160436,Greenhill,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
160436,Greenhill,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
160436,Greenhill,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
160436,Greenhill,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
160436,Greenhill,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
160436,Greenhill,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
160436,Greenhill,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
160436,Greenhill,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
160436,Greenhill,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
160436,Greenhill,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
160436,Greenhill,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
160436,Greenhill,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
160436,Greenhill,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
160436,Greenhill,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
160436,Greenhill,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
160436,Greenhill,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
160436,Greenhill,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
160436,Greenhill,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,15.1
160436,Greenhill,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160436,Greenhill,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
160436,Greenhill,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160436,Greenhill,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
160436,Greenhill,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160436,Greenhill,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
160436,Greenhill,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
160436,Greenhill,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
160436,Greenhill,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
160436,Greenhill,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
160436,Greenhill,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
160436,Greenhill,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
160436,Greenhill,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
160436,Greenhill,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
160436,Greenhill,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
160436,Greenhill,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
160436,Greenhill,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
160436,Greenhill,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
160436,Greenhill,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
160436,Greenhill,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
160436,Greenhill,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
160436,Greenhill,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
160436,Greenhill,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
160436,Greenhill,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
160436,Greenhill,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
160436,Greenhill,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
160436,Greenhill,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
160436,Greenhill,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
160436,Greenhill,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
160436,Greenhill,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
160436,Greenhill,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
160436,Greenhill,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,15.3
160436,Greenhill,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
160436,Greenhill,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
160436,Greenhill,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160436,Greenhill,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
160436,Greenhill,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160436,Greenhill,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
160436,Greenhill,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
160436,Greenhill,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
160436,Greenhill,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
160436,Greenhill,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.2
160436,Greenhill,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.14
160436,Greenhill,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
160436,Greenhill,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
160436,Greenhill,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
160436,Greenhill,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
160436,Greenhill,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
160436,Greenhill,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
160436,Greenhill,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
160436,Greenhill,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
160436,Greenhill,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.88
160436,Greenhill,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
160436,Greenhill,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
160436,Greenhill,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
160436,Greenhill,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
160436,Greenhill,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
160436,Greenhill,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
160436,Greenhill,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
160436,Greenhill,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
160436,Greenhill,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
160436,Greenhill,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
160436,Greenhill,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
160436,Greenhill,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
160436,Greenhill,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
160436,Greenhill,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,15.4
160436,Greenhill,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
160436,Greenhill,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
160436,Greenhill,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160436,Greenhill,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
160436,Greenhill,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160436,Greenhill,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
160436,Greenhill,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
160436,Greenhill,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
160436,Greenhill,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
160436,Greenhill,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
160436,Greenhill,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
160436,Greenhill,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.08
160436,Greenhill,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
160436,Greenhill,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
160436,Greenhill,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
160436,Greenhill,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
160436,Greenhill,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.16
160436,Greenhill,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.13
160436,Greenhill,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
160436,Greenhill,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
160436,Greenhill,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
160436,Greenhill,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
160436,Greenhill,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
160436,Greenhill,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
160436,Greenhill,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
160436,Greenhill,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
160436,Greenhill,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
160436,Greenhill,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
160436,Greenhill,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
160436,Greenhill,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
160436,Greenhill,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
160436,Greenhill,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
160436,Greenhill,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,15.5
160436,Greenhill,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
160436,Greenhill,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
160436,Greenhill,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160436,Greenhill,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
160436,Greenhill,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160436,Greenhill,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
160436,Greenhill,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
160436,Greenhill,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
160436,Greenhill,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
160436,Greenhill,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.55
160436,Greenhill,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
160436,Greenhill,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
160436,Greenhill,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
160436,Greenhill,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
160436,Greenhill,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
160436,Greenhill,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
160436,Greenhill,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
160436,Greenhill,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
160436,Greenhill,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
160436,Greenhill,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
160436,Greenhill,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
160436,Greenhill,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
160436,Greenhill,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
160436,Greenhill,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
160436,Greenhill,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
160436,Greenhill,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
160436,Greenhill,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
160436,Greenhill,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
160436,Greenhill,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
160436,Greenhill,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
