Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
160436,Greenhill,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
160436,Greenhill,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,15.6
160436,Greenhill,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160436,Greenhill,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
160436,Greenhill,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160436,Greenhill,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
160436,Greenhill,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160436,Greenhill,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
160436,Greenhill,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
160436,Greenhill,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
160436,Greenhill,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
160436,Greenhill,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.39
160436,Greenhill,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
160436,Greenhill,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
160436,Greenhill,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
160436,Greenhill,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
160436,Greenhill,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
160436,Greenhill,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
160436,Greenhill,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
160436,Greenhill,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
160436,Greenhill,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.35
160436,Greenhill,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
160436,Greenhill,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
160436,Greenhill,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
160436,Greenhill,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
160436,Greenhill,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
160436,Greenhill,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
160436,Greenhill,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
160436,Greenhill,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
160436,Greenhill,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
160436,Greenhill,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
160436,Greenhill,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
160436,Greenhill,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
160436,Greenhill,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
160436,Greenhill,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,15.7
160436,Greenhill,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160436,Greenhill,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
160436,Greenhill,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160436,Greenhill,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
160436,Greenhill,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160436,Greenhill,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
160436,Greenhill,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
160436,Greenhill,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
160436,Greenhill,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
160436,Greenhill,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
160436,Greenhill,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
160436,Greenhill,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
160436,Greenhill,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
160436,Greenhill,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
160436,Greenhill,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
160436,Greenhill,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
160436,Greenhill,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
160436,Greenhill,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
160436,Greenhill,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
160436,Greenhill,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
160436,Greenhill,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
160436,Greenhill,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
160436,Greenhill,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
160436,Greenhill,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
160436,Greenhill,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
160436,Greenhill,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
160436,Greenhill,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
160436,Greenhill,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
160436,Greenhill,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
160436,Greenhill,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
160436,Greenhill,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,15.9
160436,Greenhill,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160436,Greenhill,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
160436,Greenhill,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160436,Greenhill,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
160436,Greenhill,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160436,Greenhill,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
160436,Greenhill,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
160436,Greenhill,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
160436,Greenhill,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
160436,Greenhill,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.85
160436,Greenhill,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
160436,Greenhill,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
160436,Greenhill,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
160436,Greenhill,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
160436,Greenhill,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
160436,Greenhill,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
160436,Greenhill,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
160436,Greenhill,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.55
160436,Greenhill,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
160436,Greenhill,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
160436,Greenhill,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
160436,Greenhill,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
160436,Greenhill,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
160436,Greenhill,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
160436,Greenhill,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
160436,Greenhill,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.32
160436,Greenhill,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
160436,Greenhill,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
160436,Greenhill,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
160436,Greenhill,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
160436,Greenhill,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
160436,Greenhill,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
160436,Greenhill,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,16.0
160436,Greenhill,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160436,Greenhill,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
160436,Greenhill,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160436,Greenhill,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
160436,Greenhill,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160436,Greenhill,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
160436,Greenhill,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
160436,Greenhill,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
160436,Greenhill,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
160436,Greenhill,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.87
160436,Greenhill,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.9
160436,Greenhill,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
160436,Greenhill,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
160436,Greenhill,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
160436,Greenhill,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
160436,Greenhill,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
160436,Greenhill,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
160436,Greenhill,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
160436,Greenhill,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
160436,Greenhill,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.43
160436,Greenhill,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
160436,Greenhill,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
160436,Greenhill,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
160436,Greenhill,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
160436,Greenhill,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
160436,Greenhill,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
160436,Greenhill,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
160436,Greenhill,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
160436,Greenhill,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.43
160436,Greenhill,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
160436,Greenhill,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
160436,Greenhill,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
160436,Greenhill,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
160436,Greenhill,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
160436,Greenhill,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
160436,Greenhill,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,16.1
160436,Greenhill,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160436,Greenhill,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
160436,Greenhill,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160436,Greenhill,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
160436,Greenhill,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160436,Greenhill,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
160436,Greenhill,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
160436,Greenhill,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
160436,Greenhill,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.86
160436,Greenhill,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
160436,Greenhill,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.81
160436,Greenhill,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
160436,Greenhill,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
160436,Greenhill,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
160436,Greenhill,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
160436,Greenhill,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
160436,Greenhill,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
160436,Greenhill,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
160436,Greenhill,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.72
160436,Greenhill,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
160436,Greenhill,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
160436,Greenhill,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
160436,Greenhill,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
160436,Greenhill,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
160436,Greenhill,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
160436,Greenhill,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
160436,Greenhill,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
160436,Greenhill,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
160436,Greenhill,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
160436,Greenhill,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
160436,Greenhill,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
160436,Greenhill,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
160436,Greenhill,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,16.3
160436,Greenhill,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160436,Greenhill,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
160436,Greenhill,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160436,Greenhill,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
160436,Greenhill,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
160436,Greenhill,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
160436,Greenhill,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
160436,Greenhill,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
160436,Greenhill,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
160436,Greenhill,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.9
160436,Greenhill,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
160436,Greenhill,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
160436,Greenhill,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
160436,Greenhill,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
160436,Greenhill,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
160436,Greenhill,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
160436,Greenhill,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
160436,Greenhill,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
160436,Greenhill,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.19
160436,Greenhill,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
160436,Greenhill,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
160436,Greenhill,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
160436,Greenhill,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
160436,Greenhill,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
160436,Greenhill,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
160436,Greenhill,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
160436,Greenhill,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
160436,Greenhill,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
160436,Greenhill,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
160436,Greenhill,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
160436,Greenhill,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
160436,Greenhill,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
160436,Greenhill,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,16.4
160436,Greenhill,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160436,Greenhill,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
160436,Greenhill,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160436,Greenhill,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
160436,Greenhill,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
160436,Greenhill,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
160436,Greenhill,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
160436,Greenhill,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
160436,Greenhill,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
160436,Greenhill,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.27
160436,Greenhill,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
160436,Greenhill,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.81
160436,Greenhill,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
160436,Greenhill,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
160436,Greenhill,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
160436,Greenhill,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
160436,Greenhill,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
160436,Greenhill,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.97
160436,Greenhill,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
160436,Greenhill,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
160436,Greenhill,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
160436,Greenhill,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
160436,Greenhill,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
160436,Greenhill,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
160436,Greenhill,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
160436,Greenhill,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
160436,Greenhill,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
160436,Greenhill,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
160436,Greenhill,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
160436,Greenhill,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
160436,Greenhill,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
160436,Greenhill,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,16.5
160436,Greenhill,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160436,Greenhill,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
160436,Greenhill,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
160436,Greenhill,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
160436,Greenhill,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
160436,Greenhill,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
160436,Greenhill,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
160436,Greenhill,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
160436,Greenhill,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
160436,Greenhill,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.69
160436,Greenhill,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
160436,Greenhill,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.3
160436,Greenhill,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
160436,Greenhill,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
160436,Greenhill,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
160436,Greenhill,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
160436,Greenhill,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
160436,Greenhill,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
160436,Greenhill,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
160436,Greenhill,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.44
160436,Greenhill,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
160436,Greenhill,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
160436,Greenhill,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
160436,Greenhill,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
160436,Greenhill,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
160436,Greenhill,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
160436,Greenhill,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
160436,Greenhill,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
160436,Greenhill,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
160436,Greenhill,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
160436,Greenhill,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
160436,Greenhill,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
160436,Greenhill,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
160436,Greenhill,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,22.6
160436,Greenhill,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160436,Greenhill,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
160436,Greenhill,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160436,Greenhill,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
160436,Greenhill,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
160436,Greenhill,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
160436,Greenhill,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
160436,Greenhill,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
160436,Greenhill,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
160436,Greenhill,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
160436,Greenhill,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.41
160436,Greenhill,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.08
160436,Greenhill,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
160436,Greenhill,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
160436,Greenhill,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
160436,Greenhill,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
160436,Greenhill,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
160436,Greenhill,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
160436,Greenhill,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.8
160436,Greenhill,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
160436,Greenhill,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
160436,Greenhill,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
160436,Greenhill,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
160436,Greenhill,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
160436,Greenhill,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
160436,Greenhill,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
160436,Greenhill,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
160436,Greenhill,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
160436,Greenhill,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
160436,Greenhill,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
160436,Greenhill,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
160436,Greenhill,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
160436,Greenhill,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,22.6
160436,Greenhill,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160436,Greenhill,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
160436,Greenhill,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160436,Greenhill,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
160436,Greenhill,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
160436,Greenhill,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
160436,Greenhill,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
160436,Greenhill,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
160436,Greenhill,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.82
160436,Greenhill,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.58
160436,Greenhill,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.39
160436,Greenhill,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
160436,Greenhill,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
160436,Greenhill,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
160436,Greenhill,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
160436,Greenhill,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
160436,Greenhill,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
160436,Greenhill,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
160436,Greenhill,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
160436,Greenhill,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.62
160436,Greenhill,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
160436,Greenhill,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
160436,Greenhill,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
160436,Greenhill,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
160436,Greenhill,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
160436,Greenhill,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
160436,Greenhill,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
160436,Greenhill,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
160436,Greenhill,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
160436,Greenhill,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
160436,Greenhill,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
160436,Greenhill,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
160436,Greenhill,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
160436,Greenhill,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
160436,Greenhill,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,22.7
160436,Greenhill,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
160436,Greenhill,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
160436,Greenhill,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160436,Greenhill,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
160436,Greenhill,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
160436,Greenhill,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
160436,Greenhill,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
160436,Greenhill,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
160436,Greenhill,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
160436,Greenhill,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.69
160436,Greenhill,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.61
160436,Greenhill,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
160436,Greenhill,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
160436,Greenhill,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
160436,Greenhill,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
160436,Greenhill,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
160436,Greenhill,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
160436,Greenhill,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
160436,Greenhill,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.18
160436,Greenhill,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.33
160436,Greenhill,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
160436,Greenhill,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
160436,Greenhill,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
160436,Greenhill,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
160436,Greenhill,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
160436,Greenhill,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
160436,Greenhill,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
160436,Greenhill,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
160436,Greenhill,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
160436,Greenhill,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
160436,Greenhill,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
160436,Greenhill,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
160436,Greenhill,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
160436,Greenhill,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,22.8
160436,Greenhill,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
160436,Greenhill,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
160436,Greenhill,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160436,Greenhill,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
160436,Greenhill,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
160436,Greenhill,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
160436,Greenhill,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
160436,Greenhill,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
160436,Greenhill,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
160436,Greenhill,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
160436,Greenhill,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
160436,Greenhill,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
160436,Greenhill,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
160436,Greenhill,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
160436,Greenhill,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
160436,Greenhill,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
160436,Greenhill,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
160436,Greenhill,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.61
160436,Greenhill,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.58
160436,Greenhill,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
160436,Greenhill,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
160436,Greenhill,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
160436,Greenhill,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
160436,Greenhill,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
160436,Greenhill,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
160436,Greenhill,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
160436,Greenhill,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
160436,Greenhill,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
160436,Greenhill,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
160436,Greenhill,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
160436,Greenhill,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
160436,Greenhill,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,22.8
160436,Greenhill,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
160436,Greenhill,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
160436,Greenhill,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
160436,Greenhill,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
160436,Greenhill,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
160436,Greenhill,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
160436,Greenhill,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
160436,Greenhill,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
160436,Greenhill,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
160436,Greenhill,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.27
160436,Greenhill,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.99
160436,Greenhill,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.55
160436,Greenhill,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
160436,Greenhill,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
160436,Greenhill,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
160436,Greenhill,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
160436,Greenhill,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
160436,Greenhill,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
160436,Greenhill,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.66
160436,Greenhill,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
160436,Greenhill,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
160436,Greenhill,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
160436,Greenhill,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
160436,Greenhill,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
160436,Greenhill,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
160436,Greenhill,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
160436,Greenhill,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
160436,Greenhill,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
160436,Greenhill,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
160436,Greenhill,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
160436,Greenhill,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
160436,Greenhill,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
160436,Greenhill,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,22.9
160436,Greenhill,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
160436,Greenhill,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
160436,Greenhill,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
160436,Greenhill,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
160436,Greenhill,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
160436,Greenhill,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
160436,Greenhill,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
160436,Greenhill,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
160436,Greenhill,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
160436,Greenhill,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
160436,Greenhill,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.97
160436,Greenhill,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.41
160436,Greenhill,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
160436,Greenhill,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
160436,Greenhill,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
160436,Greenhill,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
160436,Greenhill,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
160436,Greenhill,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.91
160436,Greenhill,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.24
160436,Greenhill,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.92
160436,Greenhill,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
160436,Greenhill,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
160436,Greenhill,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
160436,Greenhill,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
160436,Greenhill,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.32
160436,Greenhill,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
160436,Greenhill,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
160436,Greenhill,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
160436,Greenhill,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
160436,Greenhill,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
160436,Greenhill,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
160436,Greenhill,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,22.9
160436,Greenhill,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
160436,Greenhill,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
160436,Greenhill,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
160436,Greenhill,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
160436,Greenhill,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
160436,Greenhill,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
160436,Greenhill,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
160436,Greenhill,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
160436,Greenhill,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
160436,Greenhill,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
160436,Greenhill,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.04
160436,Greenhill,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.46
160436,Greenhill,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
160436,Greenhill,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
160436,Greenhill,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
160436,Greenhill,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
160436,Greenhill,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
160436,Greenhill,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
160436,Greenhill,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.68
160436,Greenhill,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.41
160436,Greenhill,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
160436,Greenhill,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
160436,Greenhill,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
160436,Greenhill,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
160436,Greenhill,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
160436,Greenhill,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
160436,Greenhill,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
160436,Greenhill,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
160436,Greenhill,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
160436,Greenhill,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
160436,Greenhill,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
160436,Greenhill,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
160436,Greenhill,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
160436,Greenhill,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,23.0
160436,Greenhill,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
160436,Greenhill,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
160436,Greenhill,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
160436,Greenhill,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
160436,Greenhill,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
160436,Greenhill,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
160436,Greenhill,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
160436,Greenhill,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
160436,Greenhill,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
160436,Greenhill,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
160436,Greenhill,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
160436,Greenhill,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
160436,Greenhill,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
160436,Greenhill,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
160436,Greenhill,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
160436,Greenhill,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
160436,Greenhill,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
160436,Greenhill,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
160436,Greenhill,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.42
160436,Greenhill,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
160436,Greenhill,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
160436,Greenhill,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
