Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
160436,Greenhill,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
160436,Greenhill,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
160436,Greenhill,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
160436,Greenhill,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
160436,Greenhill,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
160436,Greenhill,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
160436,Greenhill,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
160436,Greenhill,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
160436,Greenhill,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,23.1
160436,Greenhill,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
160436,Greenhill,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
160436,Greenhill,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
160436,Greenhill,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
160436,Greenhill,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
160436,Greenhill,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
160436,Greenhill,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
160436,Greenhill,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
160436,Greenhill,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
160436,Greenhill,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.5
160436,Greenhill,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
160436,Greenhill,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.72
160436,Greenhill,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
160436,Greenhill,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
160436,Greenhill,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
160436,Greenhill,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
160436,Greenhill,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
160436,Greenhill,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
160436,Greenhill,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
160436,Greenhill,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.36
160436,Greenhill,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.68
160436,Greenhill,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
160436,Greenhill,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
160436,Greenhill,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
160436,Greenhill,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
160436,Greenhill,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.1
160436,Greenhill,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
160436,Greenhill,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
160436,Greenhill,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
160436,Greenhill,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
160436,Greenhill,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
160436,Greenhill,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
160436,Greenhill,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,23.2
160436,Greenhill,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
160436,Greenhill,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
160436,Greenhill,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
160436,Greenhill,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
160436,Greenhill,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
160436,Greenhill,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
160436,Greenhill,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
160436,Greenhill,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
160436,Greenhill,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
160436,Greenhill,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
160436,Greenhill,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
160436,Greenhill,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.65
160436,Greenhill,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
160436,Greenhill,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
160436,Greenhill,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
160436,Greenhill,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
160436,Greenhill,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
160436,Greenhill,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
160436,Greenhill,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.09
160436,Greenhill,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.33
160436,Greenhill,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.86
160436,Greenhill,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
160436,Greenhill,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
160436,Greenhill,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
160436,Greenhill,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
160436,Greenhill,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.24
160436,Greenhill,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
160436,Greenhill,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
160436,Greenhill,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
160436,Greenhill,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
160436,Greenhill,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
160436,Greenhill,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
160436,Greenhill,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,23.3
160436,Greenhill,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
160436,Greenhill,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
160436,Greenhill,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
160436,Greenhill,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
160436,Greenhill,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
160436,Greenhill,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
160436,Greenhill,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
160436,Greenhill,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
160436,Greenhill,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.33
160436,Greenhill,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.92
160436,Greenhill,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.73
160436,Greenhill,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
160436,Greenhill,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
160436,Greenhill,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
160436,Greenhill,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
160436,Greenhill,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
160436,Greenhill,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
160436,Greenhill,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.01
160436,Greenhill,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.65
160436,Greenhill,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.95
160436,Greenhill,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
160436,Greenhill,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
160436,Greenhill,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
160436,Greenhill,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
160436,Greenhill,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
160436,Greenhill,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.27
160436,Greenhill,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
160436,Greenhill,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.29
160436,Greenhill,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
160436,Greenhill,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.7
160436,Greenhill,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
160436,Greenhill,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
160436,Greenhill,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,23.5
160436,Greenhill,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
160436,Greenhill,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
160436,Greenhill,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
160436,Greenhill,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
160436,Greenhill,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
160436,Greenhill,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
160436,Greenhill,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
160436,Greenhill,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
160436,Greenhill,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
160436,Greenhill,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.28
160436,Greenhill,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.93
160436,Greenhill,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.25
160436,Greenhill,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
160436,Greenhill,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
160436,Greenhill,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
160436,Greenhill,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
160436,Greenhill,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
160436,Greenhill,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.97
160436,Greenhill,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.75
160436,Greenhill,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
160436,Greenhill,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
160436,Greenhill,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
160436,Greenhill,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
160436,Greenhill,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
160436,Greenhill,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
160436,Greenhill,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.44
160436,Greenhill,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
160436,Greenhill,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
160436,Greenhill,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
160436,Greenhill,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.7
160436,Greenhill,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
160436,Greenhill,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
160436,Greenhill,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,23.5
160436,Greenhill,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
160436,Greenhill,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
160436,Greenhill,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
160436,Greenhill,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
160436,Greenhill,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
160436,Greenhill,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
160436,Greenhill,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
160436,Greenhill,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
160436,Greenhill,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
160436,Greenhill,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.41
160436,Greenhill,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.69
160436,Greenhill,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.61
160436,Greenhill,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
160436,Greenhill,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
160436,Greenhill,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
160436,Greenhill,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
160436,Greenhill,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
160436,Greenhill,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.53
160436,Greenhill,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
160436,Greenhill,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.33
160436,Greenhill,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.2
160436,Greenhill,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.39
160436,Greenhill,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
160436,Greenhill,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
160436,Greenhill,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
160436,Greenhill,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
160436,Greenhill,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
160436,Greenhill,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.25
160436,Greenhill,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.33
160436,Greenhill,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
160436,Greenhill,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
160436,Greenhill,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
160436,Greenhill,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
160436,Greenhill,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
160436,Greenhill,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,23.7
160436,Greenhill,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
160436,Greenhill,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
160436,Greenhill,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
160436,Greenhill,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
160436,Greenhill,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
160436,Greenhill,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
160436,Greenhill,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
160436,Greenhill,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
160436,Greenhill,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.57
160436,Greenhill,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.52
160436,Greenhill,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
160436,Greenhill,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
160436,Greenhill,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
160436,Greenhill,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
160436,Greenhill,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
160436,Greenhill,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.57
160436,Greenhill,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
160436,Greenhill,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.47
160436,Greenhill,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.39
160436,Greenhill,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.29
160436,Greenhill,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
160436,Greenhill,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
160436,Greenhill,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
160436,Greenhill,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
160436,Greenhill,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
160436,Greenhill,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.71
160436,Greenhill,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.26
160436,Greenhill,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
160436,Greenhill,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
160436,Greenhill,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.3
160436,Greenhill,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
160436,Greenhill,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
160436,Greenhill,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,23.7
160436,Greenhill,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
160436,Greenhill,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
160436,Greenhill,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
160436,Greenhill,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
160436,Greenhill,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
160436,Greenhill,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
160436,Greenhill,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
160436,Greenhill,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
160436,Greenhill,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
160436,Greenhill,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.18
160436,Greenhill,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.65
160436,Greenhill,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.27
160436,Greenhill,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
160436,Greenhill,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
160436,Greenhill,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
160436,Greenhill,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
160436,Greenhill,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
160436,Greenhill,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.42
160436,Greenhill,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.36
160436,Greenhill,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.05
160436,Greenhill,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
160436,Greenhill,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
160436,Greenhill,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
160436,Greenhill,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
160436,Greenhill,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
160436,Greenhill,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.98
160436,Greenhill,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.89
160436,Greenhill,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
160436,Greenhill,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
160436,Greenhill,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
160436,Greenhill,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
160436,Greenhill,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
160436,Greenhill,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,23.8
160436,Greenhill,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
160436,Greenhill,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
160436,Greenhill,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
160436,Greenhill,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
160436,Greenhill,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
160436,Greenhill,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
160436,Greenhill,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
160436,Greenhill,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
160436,Greenhill,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
160436,Greenhill,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.39
160436,Greenhill,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.25
160436,Greenhill,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.76
160436,Greenhill,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
160436,Greenhill,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
160436,Greenhill,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
160436,Greenhill,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
160436,Greenhill,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
160436,Greenhill,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
160436,Greenhill,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.92
160436,Greenhill,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.03
160436,Greenhill,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.42
160436,Greenhill,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
160436,Greenhill,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
160436,Greenhill,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.9
160436,Greenhill,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
160436,Greenhill,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.4
160436,Greenhill,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.49
160436,Greenhill,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
160436,Greenhill,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
160436,Greenhill,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
160436,Greenhill,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
160436,Greenhill,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
160436,Greenhill,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,23.9
160436,Greenhill,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
160436,Greenhill,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
160436,Greenhill,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
160436,Greenhill,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
160436,Greenhill,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
160436,Greenhill,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
160436,Greenhill,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
160436,Greenhill,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
160436,Greenhill,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
160436,Greenhill,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.32
160436,Greenhill,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.52
160436,Greenhill,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.64
160436,Greenhill,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
160436,Greenhill,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
160436,Greenhill,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
160436,Greenhill,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
160436,Greenhill,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
160436,Greenhill,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.13
160436,Greenhill,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.89
160436,Greenhill,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.65
160436,Greenhill,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
160436,Greenhill,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
160436,Greenhill,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.7
160436,Greenhill,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
160436,Greenhill,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
160436,Greenhill,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.53
160436,Greenhill,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.79
160436,Greenhill,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
160436,Greenhill,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
160436,Greenhill,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
160436,Greenhill,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
160436,Greenhill,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
160436,Greenhill,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,24.0
160436,Greenhill,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
160436,Greenhill,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
160436,Greenhill,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
160436,Greenhill,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
160436,Greenhill,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
160436,Greenhill,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
160436,Greenhill,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
160436,Greenhill,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
160436,Greenhill,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
160436,Greenhill,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.66
160436,Greenhill,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.68
160436,Greenhill,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
160436,Greenhill,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
160436,Greenhill,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
160436,Greenhill,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
160436,Greenhill,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
160436,Greenhill,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
160436,Greenhill,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.58
160436,Greenhill,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.3
160436,Greenhill,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.27
160436,Greenhill,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
160436,Greenhill,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
160436,Greenhill,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.1
160436,Greenhill,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
160436,Greenhill,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160436,Greenhill,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.22
160436,Greenhill,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.63
160436,Greenhill,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.09
160436,Greenhill,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
160436,Greenhill,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.9
160436,Greenhill,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.1
160436,Greenhill,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
160436,Greenhill,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,24.1
160436,Greenhill,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
160436,Greenhill,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
160436,Greenhill,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
160436,Greenhill,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
160436,Greenhill,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
160436,Greenhill,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
160436,Greenhill,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
160436,Greenhill,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
160436,Greenhill,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
160436,Greenhill,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.79
160436,Greenhill,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.92
160436,Greenhill,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.35
160436,Greenhill,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
160436,Greenhill,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
160436,Greenhill,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
160436,Greenhill,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
160436,Greenhill,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
160436,Greenhill,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.9
160436,Greenhill,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.41
160436,Greenhill,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.41
160436,Greenhill,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
160436,Greenhill,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
160436,Greenhill,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
160436,Greenhill,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
160436,Greenhill,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
160436,Greenhill,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.81
160436,Greenhill,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.8
160436,Greenhill,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
160436,Greenhill,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
160436,Greenhill,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
160436,Greenhill,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.5
160436,Greenhill,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
160436,Greenhill,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,24.1
160436,Greenhill,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
160436,Greenhill,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
160436,Greenhill,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
160436,Greenhill,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
160436,Greenhill,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
160436,Greenhill,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
160436,Greenhill,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
160436,Greenhill,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
160436,Greenhill,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
160436,Greenhill,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.72
160436,Greenhill,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.22
160436,Greenhill,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.72
160436,Greenhill,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
160436,Greenhill,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
160436,Greenhill,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
160436,Greenhill,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
160436,Greenhill,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
160436,Greenhill,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
160436,Greenhill,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.71
160436,Greenhill,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.39
160436,Greenhill,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.16
160436,Greenhill,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
160436,Greenhill,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
160436,Greenhill,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.4
160436,Greenhill,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.6
160436,Greenhill,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
160436,Greenhill,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.6
160436,Greenhill,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.92
160436,Greenhill,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
160436,Greenhill,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
160436,Greenhill,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.5
160436,Greenhill,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.6
160436,Greenhill,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
160436,Greenhill,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,24.2
160436,Greenhill,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
160436,Greenhill,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
160436,Greenhill,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
160436,Greenhill,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
160436,Greenhill,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
160436,Greenhill,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
160436,Greenhill,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
160436,Greenhill,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
160436,Greenhill,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
160436,Greenhill,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.3
160436,Greenhill,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.31
160436,Greenhill,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.38
160436,Greenhill,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
160436,Greenhill,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
160436,Greenhill,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
160436,Greenhill,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
160436,Greenhill,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
160436,Greenhill,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
160436,Greenhill,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.21
160436,Greenhill,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.38
160436,Greenhill,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.58
160436,Greenhill,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
160436,Greenhill,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
160436,Greenhill,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
160436,Greenhill,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.9
160436,Greenhill,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
160436,Greenhill,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160436,Greenhill,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.09
160436,Greenhill,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.54
160436,Greenhill,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
160436,Greenhill,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
160436,Greenhill,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
160436,Greenhill,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.7
160436,Greenhill,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
160436,Greenhill,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,24.3
160436,Greenhill,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
160436,Greenhill,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
160436,Greenhill,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
160436,Greenhill,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
160436,Greenhill,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
160436,Greenhill,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
160436,Greenhill,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
160436,Greenhill,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
160436,Greenhill,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
160436,Greenhill,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.29
160436,Greenhill,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.92
160436,Greenhill,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.89
160436,Greenhill,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
160436,Greenhill,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
160436,Greenhill,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
160436,Greenhill,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
160436,Greenhill,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
160436,Greenhill,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.28
160436,Greenhill,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.49
160436,Greenhill,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.78
160436,Greenhill,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
160436,Greenhill,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
160436,Greenhill,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.5
160436,Greenhill,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.8
160436,Greenhill,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
160436,Greenhill,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.75
160436,Greenhill,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.31
160436,Greenhill,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
160436,Greenhill,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
160436,Greenhill,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
160436,Greenhill,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
160436,Greenhill,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
160436,Greenhill,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,24.4
160436,Greenhill,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
160436,Greenhill,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
160436,Greenhill,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
160436,Greenhill,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
160436,Greenhill,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
160436,Greenhill,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
160436,Greenhill,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
160436,Greenhill,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
160436,Greenhill,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
160436,Greenhill,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.03
160436,Greenhill,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.8
160436,Greenhill,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.9
160436,Greenhill,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
160436,Greenhill,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
160436,Greenhill,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
160436,Greenhill,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
160436,Greenhill,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
160436,Greenhill,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.35
160436,Greenhill,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.58
160436,Greenhill,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.49
160436,Greenhill,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.6
160436,Greenhill,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
160436,Greenhill,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
160436,Greenhill,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.8
160436,Greenhill,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
160436,Greenhill,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.93
160436,Greenhill,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.54
160436,Greenhill,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.79
160436,Greenhill,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
160436,Greenhill,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
160436,Greenhill,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
160436,Greenhill,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
160436,Greenhill,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,24.4
160436,Greenhill,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
160436,Greenhill,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
160436,Greenhill,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
160436,Greenhill,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
160436,Greenhill,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
160436,Greenhill,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
160436,Greenhill,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
160436,Greenhill,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
160436,Greenhill,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
160436,Greenhill,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.28
160436,Greenhill,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.12
160436,Greenhill,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.28
160436,Greenhill,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
