Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
160436,Greenhill,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
160436,Greenhill,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
160436,Greenhill,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
160436,Greenhill,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.81
160436,Greenhill,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.06
160436,Greenhill,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.21
160436,Greenhill,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
160436,Greenhill,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
160436,Greenhill,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
160436,Greenhill,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
160436,Greenhill,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
160436,Greenhill,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
160436,Greenhill,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.85
160436,Greenhill,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.54
160436,Greenhill,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.79
160436,Greenhill,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
160436,Greenhill,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
160436,Greenhill,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.5
160436,Greenhill,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
160436,Greenhill,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,24.4
160436,Greenhill,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
160436,Greenhill,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
160436,Greenhill,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160436,Greenhill,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
160436,Greenhill,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
160436,Greenhill,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
160436,Greenhill,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
160436,Greenhill,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
160436,Greenhill,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.66
160436,Greenhill,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.6
160436,Greenhill,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
160436,Greenhill,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
160436,Greenhill,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
160436,Greenhill,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
160436,Greenhill,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
160436,Greenhill,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.49
160436,Greenhill,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
160436,Greenhill,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.83
160436,Greenhill,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.1
160436,Greenhill,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.9
160436,Greenhill,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
160436,Greenhill,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
160436,Greenhill,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
160436,Greenhill,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
160436,Greenhill,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
160436,Greenhill,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.19
160436,Greenhill,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.78
160436,Greenhill,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.76
160436,Greenhill,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
160436,Greenhill,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
160436,Greenhill,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.1
160436,Greenhill,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
160436,Greenhill,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,24.4
160436,Greenhill,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
160436,Greenhill,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
160436,Greenhill,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160436,Greenhill,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
160436,Greenhill,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
160436,Greenhill,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
160436,Greenhill,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
160436,Greenhill,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
160436,Greenhill,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
160436,Greenhill,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.02
160436,Greenhill,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.88
160436,Greenhill,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.66
160436,Greenhill,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
160436,Greenhill,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
160436,Greenhill,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
160436,Greenhill,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
160436,Greenhill,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
160436,Greenhill,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.1
160436,Greenhill,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.05
160436,Greenhill,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.26
160436,Greenhill,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
160436,Greenhill,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
160436,Greenhill,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
160436,Greenhill,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
160436,Greenhill,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
160436,Greenhill,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.53
160436,Greenhill,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.44
160436,Greenhill,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.18
160436,Greenhill,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
160436,Greenhill,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
160436,Greenhill,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
160436,Greenhill,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
160436,Greenhill,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,24.5
160436,Greenhill,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
160436,Greenhill,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
160436,Greenhill,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160436,Greenhill,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
160436,Greenhill,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
160436,Greenhill,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
160436,Greenhill,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
160436,Greenhill,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
160436,Greenhill,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
160436,Greenhill,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.63
160436,Greenhill,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.48
160436,Greenhill,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.43
160436,Greenhill,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
160436,Greenhill,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
160436,Greenhill,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
160436,Greenhill,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
160436,Greenhill,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
160436,Greenhill,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
160436,Greenhill,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
160436,Greenhill,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.35
160436,Greenhill,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.84
160436,Greenhill,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.24
160436,Greenhill,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
160436,Greenhill,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.2
160436,Greenhill,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.0
160436,Greenhill,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.9
160436,Greenhill,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
160436,Greenhill,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.98
160436,Greenhill,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.56
160436,Greenhill,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.25
160436,Greenhill,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
160436,Greenhill,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.7
160436,Greenhill,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
160436,Greenhill,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
160436,Greenhill,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,24.5
160436,Greenhill,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
160436,Greenhill,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
160436,Greenhill,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160436,Greenhill,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
160436,Greenhill,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
160436,Greenhill,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
160436,Greenhill,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
160436,Greenhill,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
160436,Greenhill,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.33
160436,Greenhill,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.41
160436,Greenhill,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.49
160436,Greenhill,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
160436,Greenhill,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
160436,Greenhill,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
160436,Greenhill,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
160436,Greenhill,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
160436,Greenhill,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
160436,Greenhill,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.03
160436,Greenhill,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.48
160436,Greenhill,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.49
160436,Greenhill,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
160436,Greenhill,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.6
160436,Greenhill,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.4
160436,Greenhill,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.4
160436,Greenhill,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.1
160436,Greenhill,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.82
160436,Greenhill,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
160436,Greenhill,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
160436,Greenhill,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
160436,Greenhill,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
160436,Greenhill,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
160436,Greenhill,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,24.6
160436,Greenhill,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
160436,Greenhill,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
160436,Greenhill,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160436,Greenhill,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
160436,Greenhill,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
160436,Greenhill,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
160436,Greenhill,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
160436,Greenhill,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
160436,Greenhill,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
160436,Greenhill,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.13
160436,Greenhill,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.3
160436,Greenhill,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.17
160436,Greenhill,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
160436,Greenhill,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
160436,Greenhill,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
160436,Greenhill,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
160436,Greenhill,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
160436,Greenhill,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
160436,Greenhill,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
160436,Greenhill,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.71
160436,Greenhill,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.46
160436,Greenhill,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.7
160436,Greenhill,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
160436,Greenhill,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.8
160436,Greenhill,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.3
160436,Greenhill,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.9
160436,Greenhill,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
160436,Greenhill,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.41
160436,Greenhill,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.45
160436,Greenhill,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.9
160436,Greenhill,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
160436,Greenhill,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.0
160436,Greenhill,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.9
160436,Greenhill,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
160436,Greenhill,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,24.6
160436,Greenhill,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
160436,Greenhill,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
160436,Greenhill,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160436,Greenhill,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
160436,Greenhill,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
160436,Greenhill,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
160436,Greenhill,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
160436,Greenhill,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
160436,Greenhill,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
160436,Greenhill,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.13
160436,Greenhill,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.91
160436,Greenhill,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.61
160436,Greenhill,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
160436,Greenhill,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
160436,Greenhill,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
160436,Greenhill,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
160436,Greenhill,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
160436,Greenhill,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
160436,Greenhill,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
160436,Greenhill,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.14
160436,Greenhill,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.79
160436,Greenhill,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.19
160436,Greenhill,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
160436,Greenhill,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.4
160436,Greenhill,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.0
160436,Greenhill,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
160436,Greenhill,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
160436,Greenhill,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.08
160436,Greenhill,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.64
160436,Greenhill,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.56
160436,Greenhill,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
160436,Greenhill,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.8
160436,Greenhill,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
160436,Greenhill,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
160436,Greenhill,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,24.5
160436,Greenhill,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
160436,Greenhill,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
160436,Greenhill,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160436,Greenhill,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
160436,Greenhill,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
160436,Greenhill,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
160436,Greenhill,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
160436,Greenhill,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
160436,Greenhill,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
160436,Greenhill,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.22
160436,Greenhill,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.43
160436,Greenhill,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.75
160436,Greenhill,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
160436,Greenhill,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
160436,Greenhill,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
160436,Greenhill,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
160436,Greenhill,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160436,Greenhill,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.71
160436,Greenhill,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
160436,Greenhill,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.6
160436,Greenhill,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.19
160436,Greenhill,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.09
160436,Greenhill,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.5
160436,Greenhill,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.8
160436,Greenhill,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.9
160436,Greenhill,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.2
160436,Greenhill,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
160436,Greenhill,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.43
160436,Greenhill,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
160436,Greenhill,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.16
160436,Greenhill,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
160436,Greenhill,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.1
160436,Greenhill,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
160436,Greenhill,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
160436,Greenhill,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,24.4
160436,Greenhill,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
160436,Greenhill,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
160436,Greenhill,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160436,Greenhill,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
160436,Greenhill,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
160436,Greenhill,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
160436,Greenhill,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
160436,Greenhill,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
160436,Greenhill,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.04
160436,Greenhill,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.05
160436,Greenhill,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.24
160436,Greenhill,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
160436,Greenhill,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
160436,Greenhill,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
160436,Greenhill,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
160436,Greenhill,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
160436,Greenhill,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.88
160436,Greenhill,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.33
160436,Greenhill,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.54
160436,Greenhill,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,38.14
160436,Greenhill,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,80.2
160436,Greenhill,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.1
160436,Greenhill,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.6
160436,Greenhill,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,161.2
160436,Greenhill,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
160436,Greenhill,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
160436,Greenhill,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.09
160436,Greenhill,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.29
160436,Greenhill,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
160436,Greenhill,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
160436,Greenhill,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.9
160436,Greenhill,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.6
160436,Greenhill,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
160436,Greenhill,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,24.3
160436,Greenhill,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160436,Greenhill,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
160436,Greenhill,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160436,Greenhill,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
160436,Greenhill,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
160436,Greenhill,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
160436,Greenhill,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
160436,Greenhill,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
160436,Greenhill,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.42
160436,Greenhill,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.84
160436,Greenhill,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.67
160436,Greenhill,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
160436,Greenhill,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
160436,Greenhill,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
160436,Greenhill,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
160436,Greenhill,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
160436,Greenhill,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.07
160436,Greenhill,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.07
160436,Greenhill,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,36.95
160436,Greenhill,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.0
160436,Greenhill,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.0
160436,Greenhill,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.1
160436,Greenhill,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.0
160436,Greenhill,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
160436,Greenhill,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
160436,Greenhill,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.72
160436,Greenhill,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.14
160436,Greenhill,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.4
160436,Greenhill,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
160436,Greenhill,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.5
160436,Greenhill,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.0
160436,Greenhill,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
160436,Greenhill,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,24.1
160436,Greenhill,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160436,Greenhill,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
160436,Greenhill,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160436,Greenhill,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
160436,Greenhill,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160436,Greenhill,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
160436,Greenhill,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
160436,Greenhill,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
160436,Greenhill,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.8
160436,Greenhill,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.21
160436,Greenhill,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.35
160436,Greenhill,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
160436,Greenhill,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
160436,Greenhill,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
160436,Greenhill,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
160436,Greenhill,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
160436,Greenhill,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
160436,Greenhill,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.66
160436,Greenhill,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,36.95
160436,Greenhill,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,36.93
160436,Greenhill,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.8
160436,Greenhill,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.8
160436,Greenhill,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.8
160436,Greenhill,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.0
160436,Greenhill,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
160436,Greenhill,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
160436,Greenhill,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.11
160436,Greenhill,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.84
160436,Greenhill,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.39
160436,Greenhill,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
160436,Greenhill,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.3
160436,Greenhill,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.1
160436,Greenhill,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.5
160436,Greenhill,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,23.9
160436,Greenhill,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160436,Greenhill,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
160436,Greenhill,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160436,Greenhill,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
160436,Greenhill,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160436,Greenhill,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
160436,Greenhill,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
160436,Greenhill,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
160436,Greenhill,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
160436,Greenhill,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.76
160436,Greenhill,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.79
160436,Greenhill,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.32
160436,Greenhill,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
160436,Greenhill,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
160436,Greenhill,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
160436,Greenhill,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
160436,Greenhill,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
160436,Greenhill,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
160436,Greenhill,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
160436,Greenhill,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.06
160436,Greenhill,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,38.58
160436,Greenhill,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.6
160436,Greenhill,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.4
160436,Greenhill,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.2
160436,Greenhill,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,161.5
160436,Greenhill,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.4
160436,Greenhill,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
160436,Greenhill,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160436,Greenhill,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.66
160436,Greenhill,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.95
160436,Greenhill,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.54
160436,Greenhill,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
160436,Greenhill,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.6
160436,Greenhill,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.0
160436,Greenhill,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.5
160436,Greenhill,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,23.7
160436,Greenhill,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160436,Greenhill,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
160436,Greenhill,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160436,Greenhill,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
160436,Greenhill,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160436,Greenhill,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
160436,Greenhill,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
160436,Greenhill,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
160436,Greenhill,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.73
160436,Greenhill,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.53
160436,Greenhill,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.14
160436,Greenhill,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
160436,Greenhill,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
160436,Greenhill,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
160436,Greenhill,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
160436,Greenhill,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
160436,Greenhill,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
160436,Greenhill,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.09
160436,Greenhill,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.9
160436,Greenhill,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,35.63
160436,Greenhill,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.5
160436,Greenhill,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.7
160436,Greenhill,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.1
160436,Greenhill,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.1
160436,Greenhill,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
160436,Greenhill,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.79
160436,Greenhill,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
160436,Greenhill,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.13
160436,Greenhill,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
160436,Greenhill,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.0
160436,Greenhill,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
160436,Greenhill,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
160436,Greenhill,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,23.6
160436,Greenhill,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160436,Greenhill,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
160436,Greenhill,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160436,Greenhill,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
160436,Greenhill,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
160436,Greenhill,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
160436,Greenhill,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
160436,Greenhill,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
160436,Greenhill,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
160436,Greenhill,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.88
160436,Greenhill,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.9
160436,Greenhill,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.76
160436,Greenhill,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
160436,Greenhill,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
160436,Greenhill,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
160436,Greenhill,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
160436,Greenhill,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
160436,Greenhill,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.47
160436,Greenhill,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,39.2
160436,Greenhill,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,34.33
160436,Greenhill,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.2
160436,Greenhill,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.5
160436,Greenhill,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,163.9
160436,Greenhill,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.2
160436,Greenhill,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
160436,Greenhill,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
160436,Greenhill,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.92
160436,Greenhill,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.21
160436,Greenhill,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.89
160436,Greenhill,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
160436,Greenhill,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.6
160436,Greenhill,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
160436,Greenhill,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
160436,Greenhill,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,23.4
160436,Greenhill,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160436,Greenhill,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
160436,Greenhill,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160436,Greenhill,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
160436,Greenhill,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160436,Greenhill,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
160436,Greenhill,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
160436,Greenhill,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
160436,Greenhill,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
160436,Greenhill,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.39
160436,Greenhill,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.41
160436,Greenhill,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.22
160436,Greenhill,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
160436,Greenhill,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
160436,Greenhill,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
160436,Greenhill,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
160436,Greenhill,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
160436,Greenhill,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
160436,Greenhill,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
160436,Greenhill,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.46
160436,Greenhill,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.22
160436,Greenhill,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,37.18
160436,Greenhill,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,79.5
160436,Greenhill,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.0
160436,Greenhill,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.4
160436,Greenhill,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.5
160436,Greenhill,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
160436,Greenhill,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160436,Greenhill,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.54
160436,Greenhill,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.61
160436,Greenhill,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.5
160436,Greenhill,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
160436,Greenhill,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.3
160436,Greenhill,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.1
160436,Greenhill,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
160436,Greenhill,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,23.1
160436,Greenhill,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160436,Greenhill,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
160436,Greenhill,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160436,Greenhill,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
160436,Greenhill,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160436,Greenhill,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
160436,Greenhill,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
160436,Greenhill,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
160436,Greenhill,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.83
160436,Greenhill,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.67
160436,Greenhill,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
160436,Greenhill,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
160436,Greenhill,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
160436,Greenhill,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
160436,Greenhill,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
160436,Greenhill,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
160436,Greenhill,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.08
160436,Greenhill,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,35.15
160436,Greenhill,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,37.5
160436,Greenhill,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,82.8
160436,Greenhill,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.3
160436,Greenhill,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.2
160436,Greenhill,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.0
160436,Greenhill,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
160436,Greenhill,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
160436,Greenhill,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
160436,Greenhill,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.79
160436,Greenhill,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.84
160436,Greenhill,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.28
160436,Greenhill,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.8
160436,Greenhill,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.8
160436,Greenhill,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.6
160436,Greenhill,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
160436,Greenhill,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,22.9
160436,Greenhill,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
