Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
160436,Greenhill,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160436,Greenhill,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
160436,Greenhill,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160436,Greenhill,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
160436,Greenhill,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
160436,Greenhill,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
160436,Greenhill,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.87
160436,Greenhill,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.99
160436,Greenhill,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.78
160436,Greenhill,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
160436,Greenhill,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
160436,Greenhill,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
160436,Greenhill,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
160436,Greenhill,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
160436,Greenhill,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
160436,Greenhill,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.93
160436,Greenhill,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,36.65
160436,Greenhill,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.66
160436,Greenhill,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,84.3
160436,Greenhill,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.0
160436,Greenhill,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,153.8
160436,Greenhill,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.9
160436,Greenhill,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
160436,Greenhill,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
160436,Greenhill,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
160436,Greenhill,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.95
160436,Greenhill,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.5
160436,Greenhill,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.42
160436,Greenhill,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,71.2
160436,Greenhill,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.4
160436,Greenhill,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.2
160436,Greenhill,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
160436,Greenhill,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,22.6
160436,Greenhill,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160436,Greenhill,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
160436,Greenhill,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160436,Greenhill,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
160436,Greenhill,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160436,Greenhill,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
160436,Greenhill,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
160436,Greenhill,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
160436,Greenhill,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.88
160436,Greenhill,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.15
160436,Greenhill,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.08
160436,Greenhill,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
160436,Greenhill,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
160436,Greenhill,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
160436,Greenhill,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
160436,Greenhill,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
160436,Greenhill,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
160436,Greenhill,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.06
160436,Greenhill,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,41.42
160436,Greenhill,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.4
160436,Greenhill,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,81.0
160436,Greenhill,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.5
160436,Greenhill,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,173.5
160436,Greenhill,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.7
160436,Greenhill,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
160436,Greenhill,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.75
160436,Greenhill,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.44
160436,Greenhill,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.26
160436,Greenhill,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,91.9
160436,Greenhill,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.2
160436,Greenhill,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.0
160436,Greenhill,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
160436,Greenhill,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,22.4
160436,Greenhill,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160436,Greenhill,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
160436,Greenhill,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160436,Greenhill,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
160436,Greenhill,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160436,Greenhill,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
160436,Greenhill,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
160436,Greenhill,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
160436,Greenhill,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
160436,Greenhill,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.8
160436,Greenhill,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.86
160436,Greenhill,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.66
160436,Greenhill,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
160436,Greenhill,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
160436,Greenhill,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
160436,Greenhill,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
160436,Greenhill,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
160436,Greenhill,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.35
160436,Greenhill,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,39.35
160436,Greenhill,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.37
160436,Greenhill,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
160436,Greenhill,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.7
160436,Greenhill,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,163.3
160436,Greenhill,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.2
160436,Greenhill,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
160436,Greenhill,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.01
160436,Greenhill,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.86
160436,Greenhill,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
160436,Greenhill,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,90.0
160436,Greenhill,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.5
160436,Greenhill,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.1
160436,Greenhill,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
160436,Greenhill,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,22.2
160436,Greenhill,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160436,Greenhill,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
160436,Greenhill,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160436,Greenhill,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
160436,Greenhill,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160436,Greenhill,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
160436,Greenhill,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
160436,Greenhill,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
160436,Greenhill,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
160436,Greenhill,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.35
160436,Greenhill,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.21
160436,Greenhill,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.54
160436,Greenhill,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
160436,Greenhill,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
160436,Greenhill,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
160436,Greenhill,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
160436,Greenhill,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160436,Greenhill,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
160436,Greenhill,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.81
160436,Greenhill,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,39.1
160436,Greenhill,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.68
160436,Greenhill,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,75.6
160436,Greenhill,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.3
160436,Greenhill,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,163.6
160436,Greenhill,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.7
160436,Greenhill,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.51
160436,Greenhill,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.74
160436,Greenhill,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
160436,Greenhill,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,105.5
160436,Greenhill,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.6
160436,Greenhill,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
160436,Greenhill,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
160436,Greenhill,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,22.1
160436,Greenhill,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160436,Greenhill,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
160436,Greenhill,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160436,Greenhill,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
160436,Greenhill,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160436,Greenhill,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
160436,Greenhill,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
160436,Greenhill,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
160436,Greenhill,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.32
160436,Greenhill,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.84
160436,Greenhill,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.55
160436,Greenhill,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
160436,Greenhill,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
160436,Greenhill,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
160436,Greenhill,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
160436,Greenhill,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
160436,Greenhill,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.17
160436,Greenhill,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.94
160436,Greenhill,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.67
160436,Greenhill,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.8
160436,Greenhill,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.5
160436,Greenhill,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.0
160436,Greenhill,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.8
160436,Greenhill,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
160436,Greenhill,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.74
160436,Greenhill,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.5
160436,Greenhill,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
160436,Greenhill,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,89.0
160436,Greenhill,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.3
160436,Greenhill,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
160436,Greenhill,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
160436,Greenhill,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,22.0
160436,Greenhill,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160436,Greenhill,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
160436,Greenhill,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160436,Greenhill,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
160436,Greenhill,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160436,Greenhill,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
160436,Greenhill,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
160436,Greenhill,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.91
160436,Greenhill,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.45
160436,Greenhill,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.27
160436,Greenhill,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
160436,Greenhill,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
160436,Greenhill,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
160436,Greenhill,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
160436,Greenhill,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
160436,Greenhill,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
160436,Greenhill,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.95
160436,Greenhill,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.98
160436,Greenhill,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.97
160436,Greenhill,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
160436,Greenhill,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.0
160436,Greenhill,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.2
160436,Greenhill,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.2
160436,Greenhill,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
160436,Greenhill,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.82
160436,Greenhill,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.69
160436,Greenhill,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
160436,Greenhill,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,74.6
160436,Greenhill,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.0
160436,Greenhill,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
160436,Greenhill,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
160436,Greenhill,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,21.9
160436,Greenhill,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160436,Greenhill,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
160436,Greenhill,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160436,Greenhill,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
160436,Greenhill,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160436,Greenhill,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
160436,Greenhill,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
160436,Greenhill,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
160436,Greenhill,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.77
160436,Greenhill,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.67
160436,Greenhill,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.69
160436,Greenhill,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
160436,Greenhill,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
160436,Greenhill,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
160436,Greenhill,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
160436,Greenhill,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
160436,Greenhill,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.43
160436,Greenhill,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,37.71
160436,Greenhill,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,34.83
160436,Greenhill,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,91.8
160436,Greenhill,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
160436,Greenhill,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,159.5
160436,Greenhill,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.3
160436,Greenhill,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.34
160436,Greenhill,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.69
160436,Greenhill,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
160436,Greenhill,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
160436,Greenhill,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.3
160436,Greenhill,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
160436,Greenhill,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
160436,Greenhill,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,21.9
160436,Greenhill,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160436,Greenhill,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
160436,Greenhill,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160436,Greenhill,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
160436,Greenhill,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160436,Greenhill,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
160436,Greenhill,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
160436,Greenhill,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
160436,Greenhill,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
160436,Greenhill,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.77
160436,Greenhill,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.4
160436,Greenhill,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.32
160436,Greenhill,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
160436,Greenhill,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
160436,Greenhill,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
160436,Greenhill,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
160436,Greenhill,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
160436,Greenhill,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.54
160436,Greenhill,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.58
160436,Greenhill,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.46
160436,Greenhill,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,89.0
160436,Greenhill,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
160436,Greenhill,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,158.3
160436,Greenhill,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.4
160436,Greenhill,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
160436,Greenhill,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.49
160436,Greenhill,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.13
160436,Greenhill,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
160436,Greenhill,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
160436,Greenhill,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
160436,Greenhill,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
160436,Greenhill,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
160436,Greenhill,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,21.9
160436,Greenhill,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160436,Greenhill,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
160436,Greenhill,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160436,Greenhill,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
160436,Greenhill,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
160436,Greenhill,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
160436,Greenhill,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
160436,Greenhill,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
160436,Greenhill,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.03
160436,Greenhill,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.71
160436,Greenhill,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.81
160436,Greenhill,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
160436,Greenhill,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
160436,Greenhill,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
160436,Greenhill,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
160436,Greenhill,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160436,Greenhill,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
160436,Greenhill,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.02
160436,Greenhill,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,35.55
160436,Greenhill,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.5
160436,Greenhill,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,80.1
160436,Greenhill,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.3
160436,Greenhill,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.5
160436,Greenhill,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
160436,Greenhill,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
160436,Greenhill,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.94
160436,Greenhill,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.11
160436,Greenhill,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
160436,Greenhill,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
160436,Greenhill,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.9
160436,Greenhill,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
160436,Greenhill,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
160436,Greenhill,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,21.8
160436,Greenhill,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160436,Greenhill,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
160436,Greenhill,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160436,Greenhill,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
160436,Greenhill,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160436,Greenhill,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
160436,Greenhill,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
160436,Greenhill,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
160436,Greenhill,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.97
160436,Greenhill,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.66
160436,Greenhill,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.44
160436,Greenhill,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
160436,Greenhill,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
160436,Greenhill,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
160436,Greenhill,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
160436,Greenhill,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
160436,Greenhill,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
160436,Greenhill,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.33
160436,Greenhill,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.7
160436,Greenhill,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.84
160436,Greenhill,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
160436,Greenhill,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.7
160436,Greenhill,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.2
160436,Greenhill,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.1
160436,Greenhill,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
160436,Greenhill,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
160436,Greenhill,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.35
160436,Greenhill,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.43
160436,Greenhill,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
160436,Greenhill,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
160436,Greenhill,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.3
160436,Greenhill,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
160436,Greenhill,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
160436,Greenhill,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,21.7
160436,Greenhill,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160436,Greenhill,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
160436,Greenhill,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160436,Greenhill,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
160436,Greenhill,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160436,Greenhill,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
160436,Greenhill,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
160436,Greenhill,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
160436,Greenhill,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.68
160436,Greenhill,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.12
160436,Greenhill,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.27
160436,Greenhill,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
160436,Greenhill,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
160436,Greenhill,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
160436,Greenhill,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
160436,Greenhill,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160436,Greenhill,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
160436,Greenhill,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.91
160436,Greenhill,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.06
160436,Greenhill,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.97
160436,Greenhill,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
160436,Greenhill,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.3
160436,Greenhill,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.0
160436,Greenhill,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
160436,Greenhill,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
160436,Greenhill,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.28
160436,Greenhill,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.32
160436,Greenhill,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
160436,Greenhill,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
160436,Greenhill,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.3
160436,Greenhill,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
160436,Greenhill,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
160436,Greenhill,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,21.6
160436,Greenhill,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160436,Greenhill,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
160436,Greenhill,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160436,Greenhill,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
160436,Greenhill,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160436,Greenhill,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
160436,Greenhill,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
160436,Greenhill,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
160436,Greenhill,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
160436,Greenhill,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.2
160436,Greenhill,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.38
160436,Greenhill,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.31
160436,Greenhill,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
160436,Greenhill,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
160436,Greenhill,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
160436,Greenhill,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
160436,Greenhill,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
160436,Greenhill,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.56
160436,Greenhill,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.91
160436,Greenhill,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.6
160436,Greenhill,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
160436,Greenhill,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.8
160436,Greenhill,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.0
160436,Greenhill,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.5
160436,Greenhill,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
160436,Greenhill,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.07
160436,Greenhill,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
160436,Greenhill,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
160436,Greenhill,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.4
160436,Greenhill,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.6
160436,Greenhill,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
160436,Greenhill,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
160436,Greenhill,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,21.6
160436,Greenhill,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160436,Greenhill,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
160436,Greenhill,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160436,Greenhill,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
160436,Greenhill,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
160436,Greenhill,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
160436,Greenhill,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
160436,Greenhill,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
160436,Greenhill,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
160436,Greenhill,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.63
160436,Greenhill,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.88
160436,Greenhill,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.32
160436,Greenhill,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
160436,Greenhill,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
160436,Greenhill,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
160436,Greenhill,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
160436,Greenhill,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
160436,Greenhill,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.06
160436,Greenhill,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.1
160436,Greenhill,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.31
160436,Greenhill,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
160436,Greenhill,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.0
160436,Greenhill,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.8
160436,Greenhill,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
160436,Greenhill,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160436,Greenhill,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.47
160436,Greenhill,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
160436,Greenhill,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
160436,Greenhill,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,76.7
160436,Greenhill,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.5
160436,Greenhill,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
160436,Greenhill,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
160436,Greenhill,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,21.5
160436,Greenhill,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160436,Greenhill,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
160436,Greenhill,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160436,Greenhill,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
160436,Greenhill,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
160436,Greenhill,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
160436,Greenhill,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
160436,Greenhill,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
160436,Greenhill,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
160436,Greenhill,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,50.54
160436,Greenhill,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.77
160436,Greenhill,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.86
160436,Greenhill,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
160436,Greenhill,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
160436,Greenhill,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
160436,Greenhill,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
160436,Greenhill,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
160436,Greenhill,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.48
160436,Greenhill,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.63
160436,Greenhill,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.24
160436,Greenhill,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
160436,Greenhill,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
160436,Greenhill,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.8
160436,Greenhill,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.6
160436,Greenhill,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160436,Greenhill,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.73
160436,Greenhill,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
160436,Greenhill,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
160436,Greenhill,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,77.4
160436,Greenhill,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.5
160436,Greenhill,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
160436,Greenhill,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
160436,Greenhill,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,21.5
160436,Greenhill,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
160436,Greenhill,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
160436,Greenhill,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160436,Greenhill,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
160436,Greenhill,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
160436,Greenhill,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
160436,Greenhill,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
160436,Greenhill,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
160436,Greenhill,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
160436,Greenhill,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.21
160436,Greenhill,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.18
160436,Greenhill,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.99
160436,Greenhill,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
160436,Greenhill,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
160436,Greenhill,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
160436,Greenhill,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
160436,Greenhill,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
160436,Greenhill,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.03
160436,Greenhill,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.79
160436,Greenhill,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.51
160436,Greenhill,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.2
160436,Greenhill,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
160436,Greenhill,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.1
160436,Greenhill,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.6
160436,Greenhill,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
160436,Greenhill,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
160436,Greenhill,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.42
160436,Greenhill,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
160436,Greenhill,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
160436,Greenhill,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
160436,Greenhill,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.8
160436,Greenhill,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
160436,Greenhill,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
160436,Greenhill,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,21.5
160436,Greenhill,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160436,Greenhill,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
160436,Greenhill,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160436,Greenhill,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
160436,Greenhill,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
160436,Greenhill,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
160436,Greenhill,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
160436,Greenhill,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
160436,Greenhill,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.45
160436,Greenhill,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.11
160436,Greenhill,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.92
160436,Greenhill,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
160436,Greenhill,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
160436,Greenhill,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
160436,Greenhill,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
160436,Greenhill,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.34
160436,Greenhill,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.5
160436,Greenhill,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.63
160436,Greenhill,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
160436,Greenhill,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
160436,Greenhill,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.6
160436,Greenhill,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
160436,Greenhill,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
