Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
160436,Greenhill,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.93
160436,Greenhill,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
160436,Greenhill,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.29
160436,Greenhill,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
160436,Greenhill,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.0
160436,Greenhill,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
160436,Greenhill,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
160436,Greenhill,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,21.5
160436,Greenhill,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160436,Greenhill,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
160436,Greenhill,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160436,Greenhill,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
160436,Greenhill,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160436,Greenhill,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
160436,Greenhill,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
160436,Greenhill,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
160436,Greenhill,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
160436,Greenhill,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.26
160436,Greenhill,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.38
160436,Greenhill,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.92
160436,Greenhill,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
160436,Greenhill,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
160436,Greenhill,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
160436,Greenhill,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
160436,Greenhill,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
160436,Greenhill,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.63
160436,Greenhill,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.65
160436,Greenhill,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.02
160436,Greenhill,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
160436,Greenhill,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
160436,Greenhill,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.6
160436,Greenhill,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
160436,Greenhill,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
160436,Greenhill,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
160436,Greenhill,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.97
160436,Greenhill,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
160436,Greenhill,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.43
160436,Greenhill,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
160436,Greenhill,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.2
160436,Greenhill,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
160436,Greenhill,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
160436,Greenhill,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,21.5
160436,Greenhill,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160436,Greenhill,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
160436,Greenhill,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160436,Greenhill,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
160436,Greenhill,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160436,Greenhill,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
160436,Greenhill,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
160436,Greenhill,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
160436,Greenhill,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.6
160436,Greenhill,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.66
160436,Greenhill,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.45
160436,Greenhill,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
160436,Greenhill,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
160436,Greenhill,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
160436,Greenhill,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
160436,Greenhill,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
160436,Greenhill,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
160436,Greenhill,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.1
160436,Greenhill,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.33
160436,Greenhill,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.88
160436,Greenhill,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
160436,Greenhill,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
160436,Greenhill,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.5
160436,Greenhill,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.8
160436,Greenhill,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
160436,Greenhill,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
160436,Greenhill,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
160436,Greenhill,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.99
160436,Greenhill,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.97
160436,Greenhill,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.27
160436,Greenhill,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
160436,Greenhill,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.1
160436,Greenhill,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
160436,Greenhill,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
160436,Greenhill,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,21.5
160436,Greenhill,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160436,Greenhill,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
160436,Greenhill,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160436,Greenhill,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
160436,Greenhill,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160436,Greenhill,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
160436,Greenhill,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
160436,Greenhill,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
160436,Greenhill,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
160436,Greenhill,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.09
160436,Greenhill,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.3
160436,Greenhill,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.15
160436,Greenhill,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
160436,Greenhill,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
160436,Greenhill,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
160436,Greenhill,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
160436,Greenhill,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
160436,Greenhill,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
160436,Greenhill,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.0
160436,Greenhill,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.82
160436,Greenhill,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.96
160436,Greenhill,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
160436,Greenhill,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.3
160436,Greenhill,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
160436,Greenhill,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.3
160436,Greenhill,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
160436,Greenhill,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
160436,Greenhill,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.35
160436,Greenhill,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.21
160436,Greenhill,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.21
160436,Greenhill,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
160436,Greenhill,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.8
160436,Greenhill,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.1
160436,Greenhill,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
160436,Greenhill,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,21.4
160436,Greenhill,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160436,Greenhill,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
160436,Greenhill,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160436,Greenhill,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
160436,Greenhill,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160436,Greenhill,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
160436,Greenhill,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
160436,Greenhill,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
160436,Greenhill,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
160436,Greenhill,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.35
160436,Greenhill,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.03
160436,Greenhill,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.16
160436,Greenhill,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
160436,Greenhill,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
160436,Greenhill,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
160436,Greenhill,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
160436,Greenhill,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
160436,Greenhill,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
160436,Greenhill,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.72
160436,Greenhill,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.91
160436,Greenhill,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.08
160436,Greenhill,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
160436,Greenhill,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.7
160436,Greenhill,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.2
160436,Greenhill,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
160436,Greenhill,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
160436,Greenhill,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
160436,Greenhill,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.44
160436,Greenhill,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.54
160436,Greenhill,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
160436,Greenhill,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
160436,Greenhill,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
160436,Greenhill,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.0
160436,Greenhill,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
160436,Greenhill,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,21.4
160436,Greenhill,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160436,Greenhill,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
160436,Greenhill,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160436,Greenhill,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
160436,Greenhill,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160436,Greenhill,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
160436,Greenhill,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
160436,Greenhill,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
160436,Greenhill,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.16
160436,Greenhill,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.45
160436,Greenhill,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.41
160436,Greenhill,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
160436,Greenhill,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
160436,Greenhill,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
160436,Greenhill,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
160436,Greenhill,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
160436,Greenhill,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.34
160436,Greenhill,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.61
160436,Greenhill,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.59
160436,Greenhill,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
160436,Greenhill,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
160436,Greenhill,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
160436,Greenhill,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
160436,Greenhill,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
160436,Greenhill,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
160436,Greenhill,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.3
160436,Greenhill,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.31
160436,Greenhill,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
160436,Greenhill,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
160436,Greenhill,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.6
160436,Greenhill,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.9
160436,Greenhill,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
160436,Greenhill,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,21.3
160436,Greenhill,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160436,Greenhill,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
160436,Greenhill,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160436,Greenhill,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
160436,Greenhill,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160436,Greenhill,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
160436,Greenhill,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
160436,Greenhill,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
160436,Greenhill,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
160436,Greenhill,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.63
160436,Greenhill,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.92
160436,Greenhill,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.03
160436,Greenhill,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
160436,Greenhill,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
160436,Greenhill,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
160436,Greenhill,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
160436,Greenhill,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.87
160436,Greenhill,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.79
160436,Greenhill,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.59
160436,Greenhill,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
160436,Greenhill,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.8
160436,Greenhill,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
160436,Greenhill,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
160436,Greenhill,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160436,Greenhill,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
160436,Greenhill,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.96
160436,Greenhill,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.01
160436,Greenhill,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
160436,Greenhill,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
160436,Greenhill,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.8
160436,Greenhill,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
160436,Greenhill,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
160436,Greenhill,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,21.2
160436,Greenhill,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160436,Greenhill,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
160436,Greenhill,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160436,Greenhill,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
160436,Greenhill,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
160436,Greenhill,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
160436,Greenhill,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
160436,Greenhill,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
160436,Greenhill,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.83
160436,Greenhill,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.8
160436,Greenhill,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.5
160436,Greenhill,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
160436,Greenhill,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
160436,Greenhill,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
160436,Greenhill,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
160436,Greenhill,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.4
160436,Greenhill,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.2
160436,Greenhill,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.93
160436,Greenhill,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
160436,Greenhill,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
160436,Greenhill,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.5
160436,Greenhill,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.5
160436,Greenhill,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
160436,Greenhill,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.15
160436,Greenhill,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.64
160436,Greenhill,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.34
160436,Greenhill,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
160436,Greenhill,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.6
160436,Greenhill,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.0
160436,Greenhill,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
160436,Greenhill,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,21.0
160436,Greenhill,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160436,Greenhill,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
160436,Greenhill,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160436,Greenhill,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
160436,Greenhill,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160436,Greenhill,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
160436,Greenhill,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
160436,Greenhill,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
160436,Greenhill,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.55
160436,Greenhill,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.83
160436,Greenhill,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.27
160436,Greenhill,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
160436,Greenhill,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
160436,Greenhill,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
160436,Greenhill,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
160436,Greenhill,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.63
160436,Greenhill,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.26
160436,Greenhill,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.18
160436,Greenhill,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
160436,Greenhill,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.1
160436,Greenhill,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.8
160436,Greenhill,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.2
160436,Greenhill,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
160436,Greenhill,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
160436,Greenhill,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
160436,Greenhill,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.27
160436,Greenhill,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.57
160436,Greenhill,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.85
160436,Greenhill,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
160436,Greenhill,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.3
160436,Greenhill,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.5
160436,Greenhill,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
160436,Greenhill,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,20.9
160436,Greenhill,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160436,Greenhill,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
160436,Greenhill,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160436,Greenhill,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
160436,Greenhill,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160436,Greenhill,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
160436,Greenhill,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
160436,Greenhill,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.89
160436,Greenhill,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.84
160436,Greenhill,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.03
160436,Greenhill,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
160436,Greenhill,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
160436,Greenhill,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
160436,Greenhill,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
160436,Greenhill,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
160436,Greenhill,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.84
160436,Greenhill,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.38
160436,Greenhill,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.14
160436,Greenhill,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
160436,Greenhill,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.5
160436,Greenhill,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.4
160436,Greenhill,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
160436,Greenhill,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
160436,Greenhill,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
160436,Greenhill,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.32
160436,Greenhill,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.88
160436,Greenhill,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.35
160436,Greenhill,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
160436,Greenhill,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.6
160436,Greenhill,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
160436,Greenhill,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
160436,Greenhill,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,20.8
160436,Greenhill,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160436,Greenhill,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
160436,Greenhill,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160436,Greenhill,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
160436,Greenhill,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160436,Greenhill,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
160436,Greenhill,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
160436,Greenhill,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
160436,Greenhill,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,51.16
160436,Greenhill,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.26
160436,Greenhill,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.49
160436,Greenhill,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
160436,Greenhill,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
160436,Greenhill,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
160436,Greenhill,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
160436,Greenhill,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
160436,Greenhill,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.07
160436,Greenhill,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.0
160436,Greenhill,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.24
160436,Greenhill,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
160436,Greenhill,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.3
160436,Greenhill,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.9
160436,Greenhill,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
160436,Greenhill,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
160436,Greenhill,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160436,Greenhill,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.03
160436,Greenhill,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.98
160436,Greenhill,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.6
160436,Greenhill,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.1
160436,Greenhill,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.6
160436,Greenhill,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
160436,Greenhill,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
160436,Greenhill,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,20.6
160436,Greenhill,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160436,Greenhill,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
160436,Greenhill,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160436,Greenhill,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
160436,Greenhill,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160436,Greenhill,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
160436,Greenhill,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
160436,Greenhill,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
160436,Greenhill,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,53.1
160436,Greenhill,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.98
160436,Greenhill,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.84
160436,Greenhill,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
160436,Greenhill,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
160436,Greenhill,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
160436,Greenhill,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
160436,Greenhill,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160436,Greenhill,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.43
160436,Greenhill,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.33
160436,Greenhill,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.26
160436,Greenhill,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
160436,Greenhill,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.2
160436,Greenhill,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.1
160436,Greenhill,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
160436,Greenhill,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
160436,Greenhill,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
160436,Greenhill,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
160436,Greenhill,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.14
160436,Greenhill,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.66
160436,Greenhill,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.97
160436,Greenhill,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
160436,Greenhill,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.0
160436,Greenhill,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
160436,Greenhill,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
160436,Greenhill,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,20.4
160436,Greenhill,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160436,Greenhill,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
160436,Greenhill,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160436,Greenhill,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
160436,Greenhill,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160436,Greenhill,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
160436,Greenhill,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
160436,Greenhill,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.57
160436,Greenhill,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.99
160436,Greenhill,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.23
160436,Greenhill,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
160436,Greenhill,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
160436,Greenhill,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
160436,Greenhill,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
160436,Greenhill,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
160436,Greenhill,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.05
160436,Greenhill,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.9
160436,Greenhill,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.48
160436,Greenhill,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
160436,Greenhill,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.8
160436,Greenhill,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.6
160436,Greenhill,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
160436,Greenhill,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
160436,Greenhill,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
160436,Greenhill,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
160436,Greenhill,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.55
160436,Greenhill,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
160436,Greenhill,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.75
160436,Greenhill,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
160436,Greenhill,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
160436,Greenhill,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
160436,Greenhill,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
160436,Greenhill,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,20.1
160436,Greenhill,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160436,Greenhill,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
160436,Greenhill,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160436,Greenhill,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
160436,Greenhill,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160436,Greenhill,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
160436,Greenhill,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
160436,Greenhill,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
160436,Greenhill,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.61
160436,Greenhill,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.98
160436,Greenhill,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.23
160436,Greenhill,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
160436,Greenhill,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
160436,Greenhill,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
160436,Greenhill,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
160436,Greenhill,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
160436,Greenhill,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
160436,Greenhill,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
160436,Greenhill,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.17
160436,Greenhill,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,39.8
160436,Greenhill,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.04
160436,Greenhill,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,78.0
160436,Greenhill,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.6
160436,Greenhill,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,166.8
160436,Greenhill,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
160436,Greenhill,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
160436,Greenhill,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.63
160436,Greenhill,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.36
160436,Greenhill,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.7
160436,Greenhill,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
160436,Greenhill,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
160436,Greenhill,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
160436,Greenhill,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
160436,Greenhill,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,19.9
160436,Greenhill,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160436,Greenhill,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
160436,Greenhill,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160436,Greenhill,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
160436,Greenhill,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160436,Greenhill,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
160436,Greenhill,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
160436,Greenhill,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
160436,Greenhill,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.81
160436,Greenhill,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,51.16
160436,Greenhill,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.74
160436,Greenhill,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
160436,Greenhill,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
160436,Greenhill,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
160436,Greenhill,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
160436,Greenhill,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
160436,Greenhill,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
160436,Greenhill,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.07
160436,Greenhill,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,35.18
160436,Greenhill,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.38
160436,Greenhill,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
160436,Greenhill,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.1
160436,Greenhill,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.1
160436,Greenhill,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.9
160436,Greenhill,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
160436,Greenhill,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
160436,Greenhill,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.51
160436,Greenhill,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.4
160436,Greenhill,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.97
160436,Greenhill,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
160436,Greenhill,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.5
160436,Greenhill,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
160436,Greenhill,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
160436,Greenhill,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,19.7
160436,Greenhill,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160436,Greenhill,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
160436,Greenhill,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160436,Greenhill,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
160436,Greenhill,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160436,Greenhill,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
160436,Greenhill,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
160436,Greenhill,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
160436,Greenhill,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.58
160436,Greenhill,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.58
160436,Greenhill,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.35
160436,Greenhill,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
160436,Greenhill,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
160436,Greenhill,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
160436,Greenhill,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
160436,Greenhill,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
160436,Greenhill,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.92
160436,Greenhill,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.9
160436,Greenhill,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.95
160436,Greenhill,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
160436,Greenhill,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.5
160436,Greenhill,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.5
160436,Greenhill,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.5
160436,Greenhill,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
160436,Greenhill,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
160436,Greenhill,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.91
160436,Greenhill,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.1
160436,Greenhill,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.91
160436,Greenhill,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
160436,Greenhill,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
160436,Greenhill,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
160436,Greenhill,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
160436,Greenhill,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,19.5
160436,Greenhill,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160436,Greenhill,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
160436,Greenhill,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
160436,Greenhill,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
160436,Greenhill,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160436,Greenhill,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
160436,Greenhill,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
160436,Greenhill,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.84
160436,Greenhill,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
160436,Greenhill,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.86
160436,Greenhill,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
160436,Greenhill,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
160436,Greenhill,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
160436,Greenhill,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
