Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
160436,Greenhill,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.93
160436,Greenhill,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.17
160436,Greenhill,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.44
160436,Greenhill,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
160436,Greenhill,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.1
160436,Greenhill,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
160436,Greenhill,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.6
160436,Greenhill,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
160436,Greenhill,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
160436,Greenhill,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.96
160436,Greenhill,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.88
160436,Greenhill,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.39
160436,Greenhill,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
160436,Greenhill,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
160436,Greenhill,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.5
160436,Greenhill,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
160436,Greenhill,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,19.4
160436,Greenhill,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160436,Greenhill,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
160436,Greenhill,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160436,Greenhill,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
160436,Greenhill,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160436,Greenhill,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
160436,Greenhill,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
160436,Greenhill,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.9
160436,Greenhill,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.04
160436,Greenhill,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.82
160436,Greenhill,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
160436,Greenhill,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
160436,Greenhill,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
160436,Greenhill,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
160436,Greenhill,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160436,Greenhill,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.08
160436,Greenhill,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.24
160436,Greenhill,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.87
160436,Greenhill,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
160436,Greenhill,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.7
160436,Greenhill,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.5
160436,Greenhill,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.1
160436,Greenhill,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
160436,Greenhill,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.29
160436,Greenhill,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
160436,Greenhill,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
160436,Greenhill,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
160436,Greenhill,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
160436,Greenhill,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
160436,Greenhill,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
160436,Greenhill,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,19.2
160436,Greenhill,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160436,Greenhill,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
160436,Greenhill,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160436,Greenhill,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
160436,Greenhill,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160436,Greenhill,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
160436,Greenhill,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
160436,Greenhill,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
160436,Greenhill,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
160436,Greenhill,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.38
160436,Greenhill,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.99
160436,Greenhill,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.53
160436,Greenhill,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
160436,Greenhill,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
160436,Greenhill,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
160436,Greenhill,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
160436,Greenhill,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
160436,Greenhill,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
160436,Greenhill,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
160436,Greenhill,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.68
160436,Greenhill,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.74
160436,Greenhill,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.72
160436,Greenhill,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
160436,Greenhill,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.1
160436,Greenhill,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.2
160436,Greenhill,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.9
160436,Greenhill,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
160436,Greenhill,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
160436,Greenhill,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.26
160436,Greenhill,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.55
160436,Greenhill,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
160436,Greenhill,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
160436,Greenhill,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
160436,Greenhill,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
160436,Greenhill,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
160436,Greenhill,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,19.1
160436,Greenhill,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160436,Greenhill,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
160436,Greenhill,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160436,Greenhill,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
160436,Greenhill,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
160436,Greenhill,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
160436,Greenhill,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
160436,Greenhill,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
160436,Greenhill,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.94
160436,Greenhill,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.29
160436,Greenhill,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.79
160436,Greenhill,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
160436,Greenhill,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
160436,Greenhill,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
160436,Greenhill,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
160436,Greenhill,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
160436,Greenhill,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.97
160436,Greenhill,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.37
160436,Greenhill,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.55
160436,Greenhill,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
160436,Greenhill,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.0
160436,Greenhill,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
160436,Greenhill,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.8
160436,Greenhill,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
160436,Greenhill,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
160436,Greenhill,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.42
160436,Greenhill,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
160436,Greenhill,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
160436,Greenhill,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
160436,Greenhill,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.2
160436,Greenhill,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
160436,Greenhill,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
160436,Greenhill,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,18.9
160436,Greenhill,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160436,Greenhill,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
160436,Greenhill,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160436,Greenhill,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
160436,Greenhill,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160436,Greenhill,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
160436,Greenhill,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
160436,Greenhill,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
160436,Greenhill,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
160436,Greenhill,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.38
160436,Greenhill,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.16
160436,Greenhill,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.47
160436,Greenhill,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
160436,Greenhill,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
160436,Greenhill,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
160436,Greenhill,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
160436,Greenhill,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
160436,Greenhill,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
160436,Greenhill,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
160436,Greenhill,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.41
160436,Greenhill,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.66
160436,Greenhill,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.69
160436,Greenhill,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
160436,Greenhill,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.2
160436,Greenhill,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.0
160436,Greenhill,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.4
160436,Greenhill,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
160436,Greenhill,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
160436,Greenhill,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
160436,Greenhill,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
160436,Greenhill,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
160436,Greenhill,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.43
160436,Greenhill,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
160436,Greenhill,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
160436,Greenhill,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
160436,Greenhill,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
160436,Greenhill,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,18.8
160436,Greenhill,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160436,Greenhill,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
160436,Greenhill,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160436,Greenhill,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
160436,Greenhill,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160436,Greenhill,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
160436,Greenhill,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
160436,Greenhill,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
160436,Greenhill,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.86
160436,Greenhill,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.02
160436,Greenhill,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.12
160436,Greenhill,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
160436,Greenhill,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
160436,Greenhill,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
160436,Greenhill,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
160436,Greenhill,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160436,Greenhill,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
160436,Greenhill,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.62
160436,Greenhill,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.05
160436,Greenhill,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.6
160436,Greenhill,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
160436,Greenhill,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.0
160436,Greenhill,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.8
160436,Greenhill,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.6
160436,Greenhill,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
160436,Greenhill,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
160436,Greenhill,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
160436,Greenhill,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.35
160436,Greenhill,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.7
160436,Greenhill,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.16
160436,Greenhill,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
160436,Greenhill,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
160436,Greenhill,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
160436,Greenhill,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
160436,Greenhill,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,18.6
160436,Greenhill,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160436,Greenhill,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
160436,Greenhill,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160436,Greenhill,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
160436,Greenhill,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160436,Greenhill,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
160436,Greenhill,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
160436,Greenhill,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.97
160436,Greenhill,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.75
160436,Greenhill,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.76
160436,Greenhill,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
160436,Greenhill,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
160436,Greenhill,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
160436,Greenhill,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
160436,Greenhill,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
160436,Greenhill,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
160436,Greenhill,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.06
160436,Greenhill,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.6
160436,Greenhill,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.87
160436,Greenhill,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
160436,Greenhill,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
160436,Greenhill,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.3
160436,Greenhill,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.7
160436,Greenhill,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
160436,Greenhill,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
160436,Greenhill,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
160436,Greenhill,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
160436,Greenhill,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.36
160436,Greenhill,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
160436,Greenhill,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
160436,Greenhill,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
160436,Greenhill,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
160436,Greenhill,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
160436,Greenhill,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,18.5
160436,Greenhill,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160436,Greenhill,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
160436,Greenhill,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160436,Greenhill,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
160436,Greenhill,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160436,Greenhill,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
160436,Greenhill,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
160436,Greenhill,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
160436,Greenhill,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
160436,Greenhill,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.25
160436,Greenhill,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.96
160436,Greenhill,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.13
160436,Greenhill,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
160436,Greenhill,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
160436,Greenhill,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
160436,Greenhill,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
160436,Greenhill,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
160436,Greenhill,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.18
160436,Greenhill,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.63
160436,Greenhill,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.13
160436,Greenhill,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
160436,Greenhill,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.4
160436,Greenhill,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.8
160436,Greenhill,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.0
160436,Greenhill,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
160436,Greenhill,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
160436,Greenhill,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
160436,Greenhill,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.83
160436,Greenhill,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
160436,Greenhill,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
160436,Greenhill,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
160436,Greenhill,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
160436,Greenhill,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
160436,Greenhill,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
160436,Greenhill,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,18.5
160436,Greenhill,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160436,Greenhill,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
160436,Greenhill,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160436,Greenhill,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
160436,Greenhill,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
160436,Greenhill,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
160436,Greenhill,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
160436,Greenhill,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
160436,Greenhill,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.01
160436,Greenhill,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.32
160436,Greenhill,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.78
160436,Greenhill,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
160436,Greenhill,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
160436,Greenhill,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
160436,Greenhill,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
160436,Greenhill,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.93
160436,Greenhill,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.29
160436,Greenhill,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.5
160436,Greenhill,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
160436,Greenhill,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.4
160436,Greenhill,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.2
160436,Greenhill,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
160436,Greenhill,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
160436,Greenhill,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
160436,Greenhill,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.28
160436,Greenhill,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
160436,Greenhill,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
160436,Greenhill,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
160436,Greenhill,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
160436,Greenhill,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
160436,Greenhill,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
160436,Greenhill,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,18.5
160436,Greenhill,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160436,Greenhill,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
160436,Greenhill,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160436,Greenhill,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
160436,Greenhill,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
160436,Greenhill,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
160436,Greenhill,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
160436,Greenhill,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.2
160436,Greenhill,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.77
160436,Greenhill,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.57
160436,Greenhill,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
160436,Greenhill,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
160436,Greenhill,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
160436,Greenhill,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
160436,Greenhill,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
160436,Greenhill,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
160436,Greenhill,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.55
160436,Greenhill,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.02
160436,Greenhill,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.5
160436,Greenhill,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
160436,Greenhill,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
160436,Greenhill,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.8
160436,Greenhill,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
160436,Greenhill,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
160436,Greenhill,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.52
160436,Greenhill,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
160436,Greenhill,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
160436,Greenhill,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
160436,Greenhill,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
160436,Greenhill,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
160436,Greenhill,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
160436,Greenhill,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,18.4
160436,Greenhill,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160436,Greenhill,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
160436,Greenhill,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160436,Greenhill,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
160436,Greenhill,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
160436,Greenhill,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
160436,Greenhill,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
160436,Greenhill,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
160436,Greenhill,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.07
160436,Greenhill,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.88
160436,Greenhill,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.68
160436,Greenhill,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
160436,Greenhill,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
160436,Greenhill,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
160436,Greenhill,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
160436,Greenhill,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
160436,Greenhill,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.15
160436,Greenhill,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.03
160436,Greenhill,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.2
160436,Greenhill,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
160436,Greenhill,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
160436,Greenhill,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
160436,Greenhill,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
160436,Greenhill,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
160436,Greenhill,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.52
160436,Greenhill,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
160436,Greenhill,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
160436,Greenhill,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
160436,Greenhill,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
160436,Greenhill,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
160436,Greenhill,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
160436,Greenhill,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,18.3
160436,Greenhill,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160436,Greenhill,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
160436,Greenhill,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160436,Greenhill,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
160436,Greenhill,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
160436,Greenhill,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
160436,Greenhill,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
160436,Greenhill,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
160436,Greenhill,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
160436,Greenhill,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.67
160436,Greenhill,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.22
160436,Greenhill,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
160436,Greenhill,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
160436,Greenhill,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
160436,Greenhill,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
160436,Greenhill,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
160436,Greenhill,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
160436,Greenhill,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.74
160436,Greenhill,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.43
160436,Greenhill,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.33
160436,Greenhill,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
160436,Greenhill,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
160436,Greenhill,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
160436,Greenhill,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.1
160436,Greenhill,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
160436,Greenhill,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.63
160436,Greenhill,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.2
160436,Greenhill,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
160436,Greenhill,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
160436,Greenhill,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
160436,Greenhill,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
160436,Greenhill,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
160436,Greenhill,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,18.2
160436,Greenhill,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160436,Greenhill,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
160436,Greenhill,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160436,Greenhill,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
160436,Greenhill,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
160436,Greenhill,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
160436,Greenhill,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
160436,Greenhill,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
160436,Greenhill,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
160436,Greenhill,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.37
160436,Greenhill,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.63
160436,Greenhill,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.19
160436,Greenhill,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
160436,Greenhill,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
160436,Greenhill,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
160436,Greenhill,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
160436,Greenhill,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
160436,Greenhill,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.62
160436,Greenhill,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.84
160436,Greenhill,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.37
160436,Greenhill,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.7
160436,Greenhill,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
160436,Greenhill,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.6
160436,Greenhill,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.4
160436,Greenhill,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
160436,Greenhill,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.68
160436,Greenhill,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
160436,Greenhill,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.73
160436,Greenhill,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
160436,Greenhill,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
160436,Greenhill,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
160436,Greenhill,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
160436,Greenhill,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,18.0
160436,Greenhill,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160436,Greenhill,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
160436,Greenhill,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160436,Greenhill,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
160436,Greenhill,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160436,Greenhill,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
160436,Greenhill,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
160436,Greenhill,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
160436,Greenhill,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
160436,Greenhill,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.3
160436,Greenhill,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.37
160436,Greenhill,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.1
160436,Greenhill,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
160436,Greenhill,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
160436,Greenhill,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
160436,Greenhill,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
160436,Greenhill,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.77
160436,Greenhill,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.76
160436,Greenhill,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.95
160436,Greenhill,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
160436,Greenhill,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
160436,Greenhill,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.1
160436,Greenhill,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.9
160436,Greenhill,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
160436,Greenhill,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.68
160436,Greenhill,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
160436,Greenhill,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
160436,Greenhill,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
160436,Greenhill,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
160436,Greenhill,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
160436,Greenhill,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
160436,Greenhill,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,17.9
160436,Greenhill,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160436,Greenhill,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
160436,Greenhill,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160436,Greenhill,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
160436,Greenhill,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160436,Greenhill,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
160436,Greenhill,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
160436,Greenhill,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
160436,Greenhill,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
160436,Greenhill,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.45
160436,Greenhill,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.94
160436,Greenhill,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.44
160436,Greenhill,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
160436,Greenhill,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
160436,Greenhill,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
160436,Greenhill,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
160436,Greenhill,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
160436,Greenhill,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.67
160436,Greenhill,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.77
160436,Greenhill,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.24
160436,Greenhill,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
160436,Greenhill,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
160436,Greenhill,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.7
160436,Greenhill,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
160436,Greenhill,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
160436,Greenhill,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
160436,Greenhill,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.79
160436,Greenhill,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.32
160436,Greenhill,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
160436,Greenhill,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
160436,Greenhill,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
160436,Greenhill,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.4
160436,Greenhill,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
160436,Greenhill,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,17.8
160436,Greenhill,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160436,Greenhill,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
160436,Greenhill,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160436,Greenhill,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
160436,Greenhill,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160436,Greenhill,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
160436,Greenhill,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
160436,Greenhill,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.46
160436,Greenhill,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.1
160436,Greenhill,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.11
160436,Greenhill,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
160436,Greenhill,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
160436,Greenhill,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
160436,Greenhill,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
160436,Greenhill,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
160436,Greenhill,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
160436,Greenhill,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.42
160436,Greenhill,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.44
160436,Greenhill,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.12
160436,Greenhill,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
160436,Greenhill,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
160436,Greenhill,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.7
160436,Greenhill,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
160436,Greenhill,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
160436,Greenhill,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.09
160436,Greenhill,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
160436,Greenhill,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
160436,Greenhill,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
160436,Greenhill,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
160436,Greenhill,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
160436,Greenhill,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
160436,Greenhill,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,17.6
160436,Greenhill,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160436,Greenhill,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
160436,Greenhill,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160436,Greenhill,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
160436,Greenhill,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
