Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
160436,Greenhill,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
160436,Greenhill,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
160436,Greenhill,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.51
160436,Greenhill,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.44
160436,Greenhill,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.15
160436,Greenhill,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
160436,Greenhill,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
160436,Greenhill,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
160436,Greenhill,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
160436,Greenhill,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
160436,Greenhill,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
160436,Greenhill,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.62
160436,Greenhill,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.4
160436,Greenhill,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.48
160436,Greenhill,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
160436,Greenhill,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
160436,Greenhill,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
160436,Greenhill,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
160436,Greenhill,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
160436,Greenhill,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
160436,Greenhill,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.72
160436,Greenhill,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.49
160436,Greenhill,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
160436,Greenhill,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
160436,Greenhill,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.4
160436,Greenhill,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.4
160436,Greenhill,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
160436,Greenhill,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,17.5
160436,Greenhill,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160436,Greenhill,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
160436,Greenhill,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160436,Greenhill,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
160436,Greenhill,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160436,Greenhill,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
160436,Greenhill,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
160436,Greenhill,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
160436,Greenhill,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.33
160436,Greenhill,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.89
160436,Greenhill,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.77
160436,Greenhill,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
160436,Greenhill,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
160436,Greenhill,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
160436,Greenhill,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
160436,Greenhill,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
160436,Greenhill,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.83
160436,Greenhill,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.25
160436,Greenhill,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.2
160436,Greenhill,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
160436,Greenhill,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.0
160436,Greenhill,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.3
160436,Greenhill,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
160436,Greenhill,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.89
160436,Greenhill,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.79
160436,Greenhill,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
160436,Greenhill,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.0
160436,Greenhill,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.9
160436,Greenhill,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
160436,Greenhill,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
160436,Greenhill,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,17.3
160436,Greenhill,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160436,Greenhill,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
160436,Greenhill,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160436,Greenhill,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
160436,Greenhill,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
160436,Greenhill,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
160436,Greenhill,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
160436,Greenhill,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
160436,Greenhill,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.34
160436,Greenhill,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.62
160436,Greenhill,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.3
160436,Greenhill,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
160436,Greenhill,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
160436,Greenhill,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
160436,Greenhill,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
160436,Greenhill,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
160436,Greenhill,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.77
160436,Greenhill,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.17
160436,Greenhill,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.22
160436,Greenhill,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,80.6
160436,Greenhill,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
160436,Greenhill,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.8
160436,Greenhill,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.3
160436,Greenhill,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
160436,Greenhill,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.56
160436,Greenhill,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
160436,Greenhill,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
160436,Greenhill,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.5
160436,Greenhill,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.5
160436,Greenhill,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
160436,Greenhill,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
160436,Greenhill,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,17.3
160436,Greenhill,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160436,Greenhill,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
160436,Greenhill,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160436,Greenhill,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
160436,Greenhill,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160436,Greenhill,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
160436,Greenhill,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
160436,Greenhill,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
160436,Greenhill,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.33
160436,Greenhill,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.09
160436,Greenhill,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.18
160436,Greenhill,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
160436,Greenhill,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
160436,Greenhill,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
160436,Greenhill,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
160436,Greenhill,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
160436,Greenhill,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
160436,Greenhill,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.77
160436,Greenhill,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.05
160436,Greenhill,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
160436,Greenhill,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
160436,Greenhill,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.8
160436,Greenhill,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.3
160436,Greenhill,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
160436,Greenhill,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
160436,Greenhill,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160436,Greenhill,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.9
160436,Greenhill,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
160436,Greenhill,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
160436,Greenhill,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
160436,Greenhill,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
160436,Greenhill,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
160436,Greenhill,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
160436,Greenhill,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,17.2
160436,Greenhill,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160436,Greenhill,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
160436,Greenhill,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160436,Greenhill,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
160436,Greenhill,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
160436,Greenhill,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
160436,Greenhill,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
160436,Greenhill,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
160436,Greenhill,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.83
160436,Greenhill,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.43
160436,Greenhill,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.69
160436,Greenhill,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
160436,Greenhill,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
160436,Greenhill,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
160436,Greenhill,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
160436,Greenhill,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
160436,Greenhill,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
160436,Greenhill,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.29
160436,Greenhill,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.52
160436,Greenhill,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
160436,Greenhill,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
160436,Greenhill,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.5
160436,Greenhill,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
160436,Greenhill,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
160436,Greenhill,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
160436,Greenhill,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
160436,Greenhill,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.34
160436,Greenhill,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.25
160436,Greenhill,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
160436,Greenhill,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
160436,Greenhill,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
160436,Greenhill,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
160436,Greenhill,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
160436,Greenhill,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,17.1
160436,Greenhill,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160436,Greenhill,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
160436,Greenhill,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160436,Greenhill,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
160436,Greenhill,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
160436,Greenhill,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
160436,Greenhill,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
160436,Greenhill,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
160436,Greenhill,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.64
160436,Greenhill,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.53
160436,Greenhill,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.14
160436,Greenhill,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
160436,Greenhill,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
160436,Greenhill,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
160436,Greenhill,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
160436,Greenhill,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
160436,Greenhill,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
160436,Greenhill,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.78
160436,Greenhill,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.22
160436,Greenhill,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,79.2
160436,Greenhill,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
160436,Greenhill,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.5
160436,Greenhill,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
160436,Greenhill,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
160436,Greenhill,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160436,Greenhill,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.39
160436,Greenhill,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
160436,Greenhill,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
160436,Greenhill,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
160436,Greenhill,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
160436,Greenhill,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
160436,Greenhill,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
160436,Greenhill,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,17.0
160436,Greenhill,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160436,Greenhill,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
160436,Greenhill,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160436,Greenhill,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
160436,Greenhill,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
160436,Greenhill,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
160436,Greenhill,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
160436,Greenhill,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
160436,Greenhill,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.26
160436,Greenhill,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.43
160436,Greenhill,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.23
160436,Greenhill,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
160436,Greenhill,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
160436,Greenhill,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
160436,Greenhill,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
160436,Greenhill,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
160436,Greenhill,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
160436,Greenhill,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.67
160436,Greenhill,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.9
160436,Greenhill,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,80.4
160436,Greenhill,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
160436,Greenhill,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.0
160436,Greenhill,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.8
160436,Greenhill,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.16
160436,Greenhill,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
160436,Greenhill,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
160436,Greenhill,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
160436,Greenhill,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
160436,Greenhill,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
160436,Greenhill,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
160436,Greenhill,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,17.0
160436,Greenhill,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160436,Greenhill,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
160436,Greenhill,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160436,Greenhill,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
160436,Greenhill,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
160436,Greenhill,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
160436,Greenhill,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
160436,Greenhill,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
160436,Greenhill,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
160436,Greenhill,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.72
160436,Greenhill,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.93
160436,Greenhill,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.88
160436,Greenhill,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
160436,Greenhill,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
160436,Greenhill,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
160436,Greenhill,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
160436,Greenhill,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
160436,Greenhill,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
160436,Greenhill,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
160436,Greenhill,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.22
160436,Greenhill,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.94
160436,Greenhill,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,81.3
160436,Greenhill,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
160436,Greenhill,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.4
160436,Greenhill,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
160436,Greenhill,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.89
160436,Greenhill,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
160436,Greenhill,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
160436,Greenhill,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
160436,Greenhill,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
160436,Greenhill,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
160436,Greenhill,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
160436,Greenhill,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,16.9
160436,Greenhill,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
160436,Greenhill,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
160436,Greenhill,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
160436,Greenhill,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
160436,Greenhill,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
160436,Greenhill,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
160436,Greenhill,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
160436,Greenhill,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
160436,Greenhill,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.34
160436,Greenhill,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.29
160436,Greenhill,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.25
160436,Greenhill,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
160436,Greenhill,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
160436,Greenhill,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
160436,Greenhill,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
160436,Greenhill,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
160436,Greenhill,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.67
160436,Greenhill,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.35
160436,Greenhill,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
160436,Greenhill,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
160436,Greenhill,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
160436,Greenhill,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
160436,Greenhill,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
160436,Greenhill,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.31
160436,Greenhill,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
160436,Greenhill,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
160436,Greenhill,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
160436,Greenhill,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
160436,Greenhill,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
160436,Greenhill,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
160436,Greenhill,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,16.9
160436,Greenhill,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
160436,Greenhill,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
160436,Greenhill,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160436,Greenhill,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
160436,Greenhill,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
160436,Greenhill,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
160436,Greenhill,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
160436,Greenhill,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
160436,Greenhill,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
160436,Greenhill,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.87
160436,Greenhill,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.11
160436,Greenhill,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
160436,Greenhill,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
160436,Greenhill,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
160436,Greenhill,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
160436,Greenhill,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
160436,Greenhill,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
160436,Greenhill,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
160436,Greenhill,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.13
160436,Greenhill,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.79
160436,Greenhill,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
160436,Greenhill,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
160436,Greenhill,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
160436,Greenhill,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
160436,Greenhill,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
160436,Greenhill,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.43
160436,Greenhill,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
160436,Greenhill,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
160436,Greenhill,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
160436,Greenhill,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
160436,Greenhill,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
160436,Greenhill,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
160436,Greenhill,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,16.8
160436,Greenhill,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
160436,Greenhill,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
160436,Greenhill,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160436,Greenhill,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
160436,Greenhill,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
160436,Greenhill,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
160436,Greenhill,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
160436,Greenhill,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
160436,Greenhill,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
160436,Greenhill,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.05
160436,Greenhill,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
160436,Greenhill,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.81
160436,Greenhill,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
160436,Greenhill,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
160436,Greenhill,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
160436,Greenhill,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
160436,Greenhill,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
160436,Greenhill,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
160436,Greenhill,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.08
160436,Greenhill,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
160436,Greenhill,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
160436,Greenhill,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
160436,Greenhill,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
160436,Greenhill,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
160436,Greenhill,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.16
160436,Greenhill,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
160436,Greenhill,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.79
160436,Greenhill,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
160436,Greenhill,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
160436,Greenhill,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
160436,Greenhill,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
160436,Greenhill,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,16.8
160436,Greenhill,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
160436,Greenhill,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
160436,Greenhill,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
160436,Greenhill,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
160436,Greenhill,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
160436,Greenhill,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
160436,Greenhill,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
160436,Greenhill,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
160436,Greenhill,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
160436,Greenhill,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.8
160436,Greenhill,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.01
160436,Greenhill,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
160436,Greenhill,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
160436,Greenhill,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
160436,Greenhill,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
160436,Greenhill,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
160436,Greenhill,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
160436,Greenhill,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.67
160436,Greenhill,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
160436,Greenhill,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
160436,Greenhill,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
160436,Greenhill,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
160436,Greenhill,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
160436,Greenhill,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
160436,Greenhill,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
160436,Greenhill,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.68
160436,Greenhill,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
160436,Greenhill,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
160436,Greenhill,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
160436,Greenhill,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
160436,Greenhill,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,16.8
160436,Greenhill,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
160436,Greenhill,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
160436,Greenhill,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
160436,Greenhill,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
160436,Greenhill,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
160436,Greenhill,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
160436,Greenhill,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
160436,Greenhill,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
160436,Greenhill,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.58
160436,Greenhill,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
160436,Greenhill,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.02
160436,Greenhill,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
160436,Greenhill,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
160436,Greenhill,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
160436,Greenhill,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
160436,Greenhill,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
160436,Greenhill,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
160436,Greenhill,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.24
160436,Greenhill,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
160436,Greenhill,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
160436,Greenhill,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
160436,Greenhill,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
160436,Greenhill,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
160436,Greenhill,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
160436,Greenhill,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.28
160436,Greenhill,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
160436,Greenhill,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
160436,Greenhill,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
160436,Greenhill,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
160436,Greenhill,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
160436,Greenhill,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
160436,Greenhill,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,16.8
160436,Greenhill,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
160436,Greenhill,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
160436,Greenhill,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
160436,Greenhill,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
160436,Greenhill,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
160436,Greenhill,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
160436,Greenhill,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
160436,Greenhill,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
160436,Greenhill,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
160436,Greenhill,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.43
160436,Greenhill,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
160436,Greenhill,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.06
160436,Greenhill,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
160436,Greenhill,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
160436,Greenhill,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
160436,Greenhill,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
160436,Greenhill,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
160436,Greenhill,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
160436,Greenhill,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.84
160436,Greenhill,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.89
160436,Greenhill,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
160436,Greenhill,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
160436,Greenhill,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
160436,Greenhill,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
160436,Greenhill,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
160436,Greenhill,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.68
160436,Greenhill,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
160436,Greenhill,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
160436,Greenhill,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
160436,Greenhill,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
160436,Greenhill,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
160436,Greenhill,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
160436,Greenhill,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,16.8
160436,Greenhill,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
160436,Greenhill,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
160436,Greenhill,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
160436,Greenhill,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
160436,Greenhill,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
160436,Greenhill,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
160436,Greenhill,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
160436,Greenhill,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
160436,Greenhill,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
160436,Greenhill,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
160436,Greenhill,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
160436,Greenhill,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
160436,Greenhill,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
160436,Greenhill,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
160436,Greenhill,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
160436,Greenhill,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
160436,Greenhill,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
160436,Greenhill,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.77
160436,Greenhill,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.42
160436,Greenhill,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
160436,Greenhill,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
160436,Greenhill,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
160436,Greenhill,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
160436,Greenhill,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
160436,Greenhill,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
160436,Greenhill,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
160436,Greenhill,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
160436,Greenhill,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
160436,Greenhill,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
160436,Greenhill,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
160436,Greenhill,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
160436,Greenhill,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
160436,Greenhill,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
160436,Greenhill,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,16.8
160436,Greenhill,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
160436,Greenhill,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
160436,Greenhill,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
160436,Greenhill,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
160436,Greenhill,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
160436,Greenhill,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
160436,Greenhill,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
160436,Greenhill,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
160436,Greenhill,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
160436,Greenhill,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
160436,Greenhill,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
160436,Greenhill,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
160436,Greenhill,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
160436,Greenhill,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
160436,Greenhill,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
160436,Greenhill,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
160436,Greenhill,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
160436,Greenhill,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.64
160436,Greenhill,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
160436,Greenhill,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
160436,Greenhill,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
160436,Greenhill,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
160436,Greenhill,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
160436,Greenhill,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
160436,Greenhill,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
