Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
160436,Greenhill,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
160436,Greenhill,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
160436,Greenhill,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
160436,Greenhill,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
160436,Greenhill,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,16.8
160436,Greenhill,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
160436,Greenhill,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
160436,Greenhill,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
160436,Greenhill,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
160436,Greenhill,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
160436,Greenhill,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
160436,Greenhill,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
160436,Greenhill,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
160436,Greenhill,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
160436,Greenhill,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
160436,Greenhill,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
160436,Greenhill,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.74
160436,Greenhill,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
160436,Greenhill,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
160436,Greenhill,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
160436,Greenhill,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
160436,Greenhill,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
160436,Greenhill,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
160436,Greenhill,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
160436,Greenhill,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
160436,Greenhill,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
160436,Greenhill,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
160436,Greenhill,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
160436,Greenhill,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
160436,Greenhill,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
160436,Greenhill,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
160436,Greenhill,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
160436,Greenhill,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
160436,Greenhill,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
160436,Greenhill,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
160436,Greenhill,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
160436,Greenhill,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
160436,Greenhill,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,16.8
160436,Greenhill,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
160436,Greenhill,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
160436,Greenhill,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
160436,Greenhill,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
160436,Greenhill,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
160436,Greenhill,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
160436,Greenhill,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
160436,Greenhill,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
160436,Greenhill,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
160436,Greenhill,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
160436,Greenhill,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
160436,Greenhill,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
160436,Greenhill,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
160436,Greenhill,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
160436,Greenhill,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
160436,Greenhill,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
160436,Greenhill,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
160436,Greenhill,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
160436,Greenhill,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
160436,Greenhill,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
160436,Greenhill,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
160436,Greenhill,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
160436,Greenhill,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
160436,Greenhill,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
160436,Greenhill,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
160436,Greenhill,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
160436,Greenhill,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
160436,Greenhill,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
160436,Greenhill,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
160436,Greenhill,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
160436,Greenhill,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
160436,Greenhill,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
160436,Greenhill,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,16.9
160436,Greenhill,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
160436,Greenhill,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
160436,Greenhill,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
160436,Greenhill,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
160436,Greenhill,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
160436,Greenhill,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
160436,Greenhill,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
160436,Greenhill,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
160436,Greenhill,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
160436,Greenhill,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
160436,Greenhill,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
160436,Greenhill,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
160436,Greenhill,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
160436,Greenhill,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
160436,Greenhill,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
160436,Greenhill,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
160436,Greenhill,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
160436,Greenhill,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
160436,Greenhill,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
160436,Greenhill,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.36
160436,Greenhill,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
160436,Greenhill,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
160436,Greenhill,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
160436,Greenhill,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
160436,Greenhill,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
160436,Greenhill,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
160436,Greenhill,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
160436,Greenhill,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
160436,Greenhill,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
160436,Greenhill,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
160436,Greenhill,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
160436,Greenhill,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
160436,Greenhill,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
160436,Greenhill,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,16.9
160436,Greenhill,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
160436,Greenhill,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
160436,Greenhill,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
160436,Greenhill,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
160436,Greenhill,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
160436,Greenhill,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
160436,Greenhill,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
160436,Greenhill,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
160436,Greenhill,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
160436,Greenhill,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.28
160436,Greenhill,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
160436,Greenhill,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
160436,Greenhill,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
160436,Greenhill,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
160436,Greenhill,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
160436,Greenhill,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
160436,Greenhill,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
160436,Greenhill,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
160436,Greenhill,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.22
160436,Greenhill,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
160436,Greenhill,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
160436,Greenhill,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
160436,Greenhill,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
160436,Greenhill,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
160436,Greenhill,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
160436,Greenhill,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
160436,Greenhill,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
160436,Greenhill,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
160436,Greenhill,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
160436,Greenhill,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
160436,Greenhill,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
160436,Greenhill,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
160436,Greenhill,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,16.9
160436,Greenhill,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160436,Greenhill,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
160436,Greenhill,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160436,Greenhill,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
160436,Greenhill,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
160436,Greenhill,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
160436,Greenhill,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
160436,Greenhill,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
160436,Greenhill,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
160436,Greenhill,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
160436,Greenhill,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
160436,Greenhill,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.37
160436,Greenhill,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
160436,Greenhill,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
160436,Greenhill,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
160436,Greenhill,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
160436,Greenhill,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
160436,Greenhill,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
160436,Greenhill,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.77
160436,Greenhill,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
160436,Greenhill,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
160436,Greenhill,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
160436,Greenhill,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
160436,Greenhill,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
160436,Greenhill,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
160436,Greenhill,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
160436,Greenhill,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
160436,Greenhill,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
160436,Greenhill,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
160436,Greenhill,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
160436,Greenhill,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
160436,Greenhill,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
160436,Greenhill,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,16.9
160436,Greenhill,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160436,Greenhill,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
160436,Greenhill,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160436,Greenhill,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
160436,Greenhill,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
160436,Greenhill,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
160436,Greenhill,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
160436,Greenhill,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
160436,Greenhill,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
160436,Greenhill,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
160436,Greenhill,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
160436,Greenhill,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
160436,Greenhill,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
160436,Greenhill,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
160436,Greenhill,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
160436,Greenhill,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
160436,Greenhill,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
160436,Greenhill,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
160436,Greenhill,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
160436,Greenhill,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
160436,Greenhill,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
160436,Greenhill,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
160436,Greenhill,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
160436,Greenhill,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
160436,Greenhill,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
160436,Greenhill,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
160436,Greenhill,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
160436,Greenhill,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
160436,Greenhill,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
160436,Greenhill,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
160436,Greenhill,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
160436,Greenhill,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
160436,Greenhill,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
160436,Greenhill,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
160436,Greenhill,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,16.9
160436,Greenhill,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160436,Greenhill,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
160436,Greenhill,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160436,Greenhill,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
160436,Greenhill,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
160436,Greenhill,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
160436,Greenhill,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
160436,Greenhill,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
160436,Greenhill,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
160436,Greenhill,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.63
160436,Greenhill,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.18
160436,Greenhill,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
160436,Greenhill,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
160436,Greenhill,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
160436,Greenhill,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
160436,Greenhill,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
160436,Greenhill,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
160436,Greenhill,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
160436,Greenhill,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
160436,Greenhill,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
160436,Greenhill,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
160436,Greenhill,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
160436,Greenhill,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
160436,Greenhill,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
160436,Greenhill,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
160436,Greenhill,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
160436,Greenhill,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
160436,Greenhill,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
160436,Greenhill,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
160436,Greenhill,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
160436,Greenhill,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
160436,Greenhill,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
160436,Greenhill,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,16.9
160436,Greenhill,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160436,Greenhill,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
160436,Greenhill,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160436,Greenhill,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
160436,Greenhill,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
160436,Greenhill,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
160436,Greenhill,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
160436,Greenhill,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
160436,Greenhill,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
160436,Greenhill,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
160436,Greenhill,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.94
160436,Greenhill,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
160436,Greenhill,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
160436,Greenhill,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
160436,Greenhill,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
160436,Greenhill,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
160436,Greenhill,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
160436,Greenhill,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
160436,Greenhill,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
160436,Greenhill,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
160436,Greenhill,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
160436,Greenhill,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
160436,Greenhill,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
160436,Greenhill,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
160436,Greenhill,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
160436,Greenhill,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
160436,Greenhill,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
160436,Greenhill,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
160436,Greenhill,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
160436,Greenhill,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
160436,Greenhill,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
160436,Greenhill,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
160436,Greenhill,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
160436,Greenhill,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,16.9
160436,Greenhill,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160436,Greenhill,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
160436,Greenhill,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160436,Greenhill,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
160436,Greenhill,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
160436,Greenhill,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
160436,Greenhill,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
160436,Greenhill,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
160436,Greenhill,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
160436,Greenhill,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
160436,Greenhill,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.32
160436,Greenhill,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.03
160436,Greenhill,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
160436,Greenhill,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
160436,Greenhill,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
160436,Greenhill,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
160436,Greenhill,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
160436,Greenhill,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
160436,Greenhill,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
160436,Greenhill,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
160436,Greenhill,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
160436,Greenhill,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
160436,Greenhill,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
160436,Greenhill,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
160436,Greenhill,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
160436,Greenhill,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
160436,Greenhill,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
160436,Greenhill,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
160436,Greenhill,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
160436,Greenhill,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
160436,Greenhill,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
160436,Greenhill,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
160436,Greenhill,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,16.9
160436,Greenhill,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160436,Greenhill,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
160436,Greenhill,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160436,Greenhill,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
160436,Greenhill,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
160436,Greenhill,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
160436,Greenhill,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
160436,Greenhill,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
160436,Greenhill,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
160436,Greenhill,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
160436,Greenhill,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
160436,Greenhill,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
160436,Greenhill,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
160436,Greenhill,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
160436,Greenhill,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
160436,Greenhill,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
160436,Greenhill,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
160436,Greenhill,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
160436,Greenhill,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
160436,Greenhill,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
160436,Greenhill,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
160436,Greenhill,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
160436,Greenhill,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
160436,Greenhill,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
160436,Greenhill,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
160436,Greenhill,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
160436,Greenhill,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
160436,Greenhill,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
160436,Greenhill,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
160436,Greenhill,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
160436,Greenhill,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
160436,Greenhill,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
160436,Greenhill,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,16.9
160436,Greenhill,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160436,Greenhill,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
160436,Greenhill,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160436,Greenhill,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
160436,Greenhill,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160436,Greenhill,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
160436,Greenhill,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
160436,Greenhill,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
160436,Greenhill,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
160436,Greenhill,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
160436,Greenhill,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
160436,Greenhill,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
160436,Greenhill,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
160436,Greenhill,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
160436,Greenhill,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
160436,Greenhill,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
160436,Greenhill,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
160436,Greenhill,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
160436,Greenhill,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.38
160436,Greenhill,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
160436,Greenhill,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
160436,Greenhill,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
160436,Greenhill,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
160436,Greenhill,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
160436,Greenhill,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
160436,Greenhill,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
160436,Greenhill,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
160436,Greenhill,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
160436,Greenhill,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
160436,Greenhill,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
160436,Greenhill,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
160436,Greenhill,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
160436,Greenhill,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,16.9
160436,Greenhill,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160436,Greenhill,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
160436,Greenhill,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160436,Greenhill,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
160436,Greenhill,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160436,Greenhill,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
160436,Greenhill,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
160436,Greenhill,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
160436,Greenhill,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
160436,Greenhill,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.39
160436,Greenhill,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
160436,Greenhill,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.14
160436,Greenhill,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
160436,Greenhill,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
160436,Greenhill,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
160436,Greenhill,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
160436,Greenhill,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
160436,Greenhill,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
160436,Greenhill,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
160436,Greenhill,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
160436,Greenhill,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
160436,Greenhill,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
160436,Greenhill,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
160436,Greenhill,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
160436,Greenhill,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
160436,Greenhill,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
160436,Greenhill,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
160436,Greenhill,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
160436,Greenhill,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
160436,Greenhill,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
160436,Greenhill,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
160436,Greenhill,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,16.9
160436,Greenhill,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160436,Greenhill,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
160436,Greenhill,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160436,Greenhill,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
160436,Greenhill,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160436,Greenhill,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
160436,Greenhill,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
160436,Greenhill,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
160436,Greenhill,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
160436,Greenhill,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.79
160436,Greenhill,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
160436,Greenhill,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
160436,Greenhill,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
160436,Greenhill,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
160436,Greenhill,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
160436,Greenhill,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
160436,Greenhill,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
160436,Greenhill,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.36
160436,Greenhill,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
160436,Greenhill,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
160436,Greenhill,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
160436,Greenhill,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
160436,Greenhill,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
160436,Greenhill,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
160436,Greenhill,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
160436,Greenhill,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
160436,Greenhill,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
160436,Greenhill,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
160436,Greenhill,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
160436,Greenhill,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
160436,Greenhill,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
160436,Greenhill,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
160436,Greenhill,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,16.9
160436,Greenhill,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
160436,Greenhill,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
160436,Greenhill,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160436,Greenhill,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
160436,Greenhill,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160436,Greenhill,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
160436,Greenhill,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
160436,Greenhill,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
160436,Greenhill,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
160436,Greenhill,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.52
160436,Greenhill,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
160436,Greenhill,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
160436,Greenhill,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
160436,Greenhill,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
160436,Greenhill,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
160436,Greenhill,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
160436,Greenhill,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
160436,Greenhill,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.66
160436,Greenhill,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
160436,Greenhill,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
160436,Greenhill,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
160436,Greenhill,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
160436,Greenhill,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
160436,Greenhill,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
160436,Greenhill,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
160436,Greenhill,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
160436,Greenhill,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
160436,Greenhill,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
160436,Greenhill,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
160436,Greenhill,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
160436,Greenhill,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
160436,Greenhill,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
160436,Greenhill,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,16.8
160436,Greenhill,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160436,Greenhill,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
160436,Greenhill,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160436,Greenhill,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
160436,Greenhill,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160436,Greenhill,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
160436,Greenhill,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
160436,Greenhill,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
160436,Greenhill,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
160436,Greenhill,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.37
160436,Greenhill,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
160436,Greenhill,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
160436,Greenhill,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
160436,Greenhill,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
160436,Greenhill,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
160436,Greenhill,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
160436,Greenhill,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
160436,Greenhill,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.1
160436,Greenhill,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
160436,Greenhill,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
160436,Greenhill,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
160436,Greenhill,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
160436,Greenhill,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
160436,Greenhill,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
160436,Greenhill,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
160436,Greenhill,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
160436,Greenhill,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
160436,Greenhill,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
160436,Greenhill,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
160436,Greenhill,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
160436,Greenhill,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
160436,Greenhill,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
160436,Greenhill,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
160436,Greenhill,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,16.8
160436,Greenhill,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
160436,Greenhill,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
160436,Greenhill,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160436,Greenhill,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
160436,Greenhill,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160436,Greenhill,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
160436,Greenhill,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
160436,Greenhill,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
160436,Greenhill,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
160436,Greenhill,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
160436,Greenhill,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
160436,Greenhill,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
160436,Greenhill,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
160436,Greenhill,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
160436,Greenhill,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
160436,Greenhill,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
160436,Greenhill,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
160436,Greenhill,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
160436,Greenhill,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
160436,Greenhill,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
