Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
160436,Greenhill,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
160436,Greenhill,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
160436,Greenhill,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
160436,Greenhill,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
160436,Greenhill,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
160436,Greenhill,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
160436,Greenhill,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
160436,Greenhill,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
160436,Greenhill,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
160436,Greenhill,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
160436,Greenhill,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,16.8
160436,Greenhill,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
160436,Greenhill,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
160436,Greenhill,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160436,Greenhill,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
160436,Greenhill,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160436,Greenhill,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
160436,Greenhill,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
160436,Greenhill,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
160436,Greenhill,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
160436,Greenhill,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
160436,Greenhill,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
160436,Greenhill,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
160436,Greenhill,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
160436,Greenhill,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
160436,Greenhill,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
160436,Greenhill,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
160436,Greenhill,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
160436,Greenhill,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
160436,Greenhill,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.91
160436,Greenhill,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
160436,Greenhill,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
160436,Greenhill,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
160436,Greenhill,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
160436,Greenhill,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
160436,Greenhill,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
160436,Greenhill,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
160436,Greenhill,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
160436,Greenhill,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
160436,Greenhill,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
160436,Greenhill,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
160436,Greenhill,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
160436,Greenhill,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
160436,Greenhill,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
160436,Greenhill,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,16.7
160436,Greenhill,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
160436,Greenhill,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
160436,Greenhill,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160436,Greenhill,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
160436,Greenhill,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160436,Greenhill,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
160436,Greenhill,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
160436,Greenhill,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
160436,Greenhill,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
160436,Greenhill,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
160436,Greenhill,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
160436,Greenhill,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.9
160436,Greenhill,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
160436,Greenhill,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
160436,Greenhill,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
160436,Greenhill,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
160436,Greenhill,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
160436,Greenhill,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.23
160436,Greenhill,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
160436,Greenhill,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
160436,Greenhill,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
160436,Greenhill,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
160436,Greenhill,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
160436,Greenhill,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
160436,Greenhill,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
160436,Greenhill,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
160436,Greenhill,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
160436,Greenhill,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
160436,Greenhill,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
160436,Greenhill,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
160436,Greenhill,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
160436,Greenhill,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
160436,Greenhill,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,16.7
160436,Greenhill,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
160436,Greenhill,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
160436,Greenhill,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160436,Greenhill,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
160436,Greenhill,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160436,Greenhill,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
160436,Greenhill,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
160436,Greenhill,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
160436,Greenhill,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
160436,Greenhill,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
160436,Greenhill,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
160436,Greenhill,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.14
160436,Greenhill,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
160436,Greenhill,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
160436,Greenhill,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
160436,Greenhill,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
160436,Greenhill,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
160436,Greenhill,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.14
160436,Greenhill,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
160436,Greenhill,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
160436,Greenhill,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
160436,Greenhill,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
160436,Greenhill,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
160436,Greenhill,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
160436,Greenhill,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
160436,Greenhill,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
160436,Greenhill,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
160436,Greenhill,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
160436,Greenhill,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
160436,Greenhill,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
160436,Greenhill,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
160436,Greenhill,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,16.6
160436,Greenhill,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
160436,Greenhill,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
160436,Greenhill,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160436,Greenhill,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
160436,Greenhill,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160436,Greenhill,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
160436,Greenhill,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
160436,Greenhill,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
160436,Greenhill,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
160436,Greenhill,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.29
160436,Greenhill,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.51
160436,Greenhill,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
160436,Greenhill,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
160436,Greenhill,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
160436,Greenhill,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
160436,Greenhill,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
160436,Greenhill,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
160436,Greenhill,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.57
160436,Greenhill,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
160436,Greenhill,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
160436,Greenhill,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
160436,Greenhill,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
160436,Greenhill,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
160436,Greenhill,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
160436,Greenhill,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
160436,Greenhill,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
160436,Greenhill,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
160436,Greenhill,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
160436,Greenhill,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
160436,Greenhill,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
160436,Greenhill,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
160436,Greenhill,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,16.6
160436,Greenhill,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160436,Greenhill,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
160436,Greenhill,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160436,Greenhill,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
160436,Greenhill,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160436,Greenhill,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
160436,Greenhill,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
160436,Greenhill,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
160436,Greenhill,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
160436,Greenhill,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
160436,Greenhill,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
160436,Greenhill,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.48
160436,Greenhill,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
160436,Greenhill,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
160436,Greenhill,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
160436,Greenhill,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
160436,Greenhill,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
160436,Greenhill,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
160436,Greenhill,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.25
160436,Greenhill,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
160436,Greenhill,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
160436,Greenhill,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
160436,Greenhill,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
160436,Greenhill,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
160436,Greenhill,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
160436,Greenhill,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
160436,Greenhill,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
160436,Greenhill,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
160436,Greenhill,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
160436,Greenhill,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
160436,Greenhill,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
160436,Greenhill,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
160436,Greenhill,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,16.5
160436,Greenhill,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160436,Greenhill,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
160436,Greenhill,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160436,Greenhill,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
160436,Greenhill,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160436,Greenhill,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
160436,Greenhill,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
160436,Greenhill,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
160436,Greenhill,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
160436,Greenhill,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.95
160436,Greenhill,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
160436,Greenhill,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.8
160436,Greenhill,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
160436,Greenhill,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
160436,Greenhill,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
160436,Greenhill,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
160436,Greenhill,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
160436,Greenhill,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
160436,Greenhill,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
160436,Greenhill,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
160436,Greenhill,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
160436,Greenhill,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
160436,Greenhill,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
160436,Greenhill,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
160436,Greenhill,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
160436,Greenhill,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
160436,Greenhill,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
160436,Greenhill,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
160436,Greenhill,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
160436,Greenhill,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
160436,Greenhill,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
160436,Greenhill,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
160436,Greenhill,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,16.5
160436,Greenhill,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160436,Greenhill,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
160436,Greenhill,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
160436,Greenhill,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
160436,Greenhill,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160436,Greenhill,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
160436,Greenhill,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
160436,Greenhill,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
160436,Greenhill,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
160436,Greenhill,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.1
160436,Greenhill,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.98
160436,Greenhill,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.28
160436,Greenhill,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
160436,Greenhill,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
160436,Greenhill,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
160436,Greenhill,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
160436,Greenhill,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
160436,Greenhill,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.54
160436,Greenhill,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
160436,Greenhill,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
160436,Greenhill,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
160436,Greenhill,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
160436,Greenhill,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
160436,Greenhill,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
160436,Greenhill,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
160436,Greenhill,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
160436,Greenhill,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
160436,Greenhill,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
160436,Greenhill,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
160436,Greenhill,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
160436,Greenhill,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
160436,Greenhill,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,16.4
160436,Greenhill,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160436,Greenhill,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
160436,Greenhill,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160436,Greenhill,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
160436,Greenhill,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160436,Greenhill,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
160436,Greenhill,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
160436,Greenhill,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
160436,Greenhill,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
160436,Greenhill,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.89
160436,Greenhill,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.56
160436,Greenhill,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.54
160436,Greenhill,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
160436,Greenhill,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
160436,Greenhill,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
160436,Greenhill,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
160436,Greenhill,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.32
160436,Greenhill,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.5
160436,Greenhill,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
160436,Greenhill,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
160436,Greenhill,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
160436,Greenhill,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
160436,Greenhill,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
160436,Greenhill,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
160436,Greenhill,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
160436,Greenhill,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
160436,Greenhill,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
160436,Greenhill,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
160436,Greenhill,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
160436,Greenhill,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
160436,Greenhill,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
160436,Greenhill,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,16.4
160436,Greenhill,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160436,Greenhill,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
160436,Greenhill,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
160436,Greenhill,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
160436,Greenhill,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160436,Greenhill,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
160436,Greenhill,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
160436,Greenhill,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
160436,Greenhill,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
160436,Greenhill,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.83
160436,Greenhill,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
160436,Greenhill,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
160436,Greenhill,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
160436,Greenhill,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
160436,Greenhill,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
160436,Greenhill,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
160436,Greenhill,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
160436,Greenhill,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
160436,Greenhill,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
160436,Greenhill,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.87
160436,Greenhill,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
160436,Greenhill,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
160436,Greenhill,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
160436,Greenhill,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
160436,Greenhill,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
160436,Greenhill,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
160436,Greenhill,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
160436,Greenhill,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
160436,Greenhill,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
160436,Greenhill,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
160436,Greenhill,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
160436,Greenhill,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
160436,Greenhill,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,16.5
160436,Greenhill,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
160436,Greenhill,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
160436,Greenhill,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160436,Greenhill,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
160436,Greenhill,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160436,Greenhill,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
160436,Greenhill,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
160436,Greenhill,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
160436,Greenhill,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
160436,Greenhill,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.11
160436,Greenhill,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
160436,Greenhill,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.73
160436,Greenhill,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
160436,Greenhill,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
160436,Greenhill,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
160436,Greenhill,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
160436,Greenhill,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
160436,Greenhill,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
160436,Greenhill,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
160436,Greenhill,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
160436,Greenhill,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
160436,Greenhill,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
160436,Greenhill,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
160436,Greenhill,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
160436,Greenhill,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
160436,Greenhill,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
160436,Greenhill,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
160436,Greenhill,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
160436,Greenhill,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
160436,Greenhill,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
160436,Greenhill,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
160436,Greenhill,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,16.6
160436,Greenhill,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160436,Greenhill,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
160436,Greenhill,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160436,Greenhill,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
160436,Greenhill,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160436,Greenhill,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
160436,Greenhill,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
160436,Greenhill,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
160436,Greenhill,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
160436,Greenhill,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
160436,Greenhill,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
160436,Greenhill,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
160436,Greenhill,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
160436,Greenhill,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
160436,Greenhill,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
160436,Greenhill,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
160436,Greenhill,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
160436,Greenhill,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.51
160436,Greenhill,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
160436,Greenhill,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
160436,Greenhill,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
160436,Greenhill,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
160436,Greenhill,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
160436,Greenhill,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
160436,Greenhill,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
160436,Greenhill,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
160436,Greenhill,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
160436,Greenhill,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
160436,Greenhill,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
160436,Greenhill,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
160436,Greenhill,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
160436,Greenhill,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
160436,Greenhill,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,16.7
160436,Greenhill,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160436,Greenhill,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
160436,Greenhill,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160436,Greenhill,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
160436,Greenhill,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160436,Greenhill,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
160436,Greenhill,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
160436,Greenhill,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
160436,Greenhill,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
160436,Greenhill,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
160436,Greenhill,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.14
160436,Greenhill,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
160436,Greenhill,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
160436,Greenhill,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
160436,Greenhill,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
160436,Greenhill,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
160436,Greenhill,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
160436,Greenhill,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.6
160436,Greenhill,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
160436,Greenhill,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
160436,Greenhill,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
160436,Greenhill,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
160436,Greenhill,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
160436,Greenhill,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
160436,Greenhill,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
160436,Greenhill,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
160436,Greenhill,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
160436,Greenhill,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
160436,Greenhill,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
160436,Greenhill,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
160436,Greenhill,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
160436,Greenhill,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
160436,Greenhill,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
160436,Greenhill,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,16.8
160436,Greenhill,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160436,Greenhill,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
160436,Greenhill,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160436,Greenhill,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
160436,Greenhill,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160436,Greenhill,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
160436,Greenhill,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
160436,Greenhill,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
160436,Greenhill,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
160436,Greenhill,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.14
160436,Greenhill,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
160436,Greenhill,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
160436,Greenhill,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
160436,Greenhill,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
160436,Greenhill,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
160436,Greenhill,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
160436,Greenhill,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
160436,Greenhill,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.89
160436,Greenhill,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
160436,Greenhill,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
160436,Greenhill,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
160436,Greenhill,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
160436,Greenhill,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
160436,Greenhill,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
160436,Greenhill,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
160436,Greenhill,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
160436,Greenhill,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
160436,Greenhill,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
160436,Greenhill,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
160436,Greenhill,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
160436,Greenhill,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
160436,Greenhill,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,16.8
160436,Greenhill,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160436,Greenhill,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
160436,Greenhill,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160436,Greenhill,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
160436,Greenhill,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160436,Greenhill,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
160436,Greenhill,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
160436,Greenhill,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
160436,Greenhill,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
160436,Greenhill,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.23
160436,Greenhill,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
160436,Greenhill,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.3
160436,Greenhill,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
160436,Greenhill,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
160436,Greenhill,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
160436,Greenhill,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
160436,Greenhill,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.4
160436,Greenhill,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
160436,Greenhill,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
160436,Greenhill,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
160436,Greenhill,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
160436,Greenhill,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
160436,Greenhill,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
160436,Greenhill,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
160436,Greenhill,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
160436,Greenhill,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
160436,Greenhill,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
160436,Greenhill,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
160436,Greenhill,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
160436,Greenhill,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
160436,Greenhill,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,16.9
160436,Greenhill,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160436,Greenhill,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
160436,Greenhill,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160436,Greenhill,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
160436,Greenhill,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160436,Greenhill,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
160436,Greenhill,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
160436,Greenhill,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
160436,Greenhill,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
160436,Greenhill,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.24
160436,Greenhill,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.27
160436,Greenhill,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.7
160436,Greenhill,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
160436,Greenhill,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
160436,Greenhill,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
160436,Greenhill,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
160436,Greenhill,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
160436,Greenhill,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
160436,Greenhill,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
160436,Greenhill,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.62
160436,Greenhill,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
160436,Greenhill,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
160436,Greenhill,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
160436,Greenhill,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
160436,Greenhill,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
160436,Greenhill,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
160436,Greenhill,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.3
160436,Greenhill,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
160436,Greenhill,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
160436,Greenhill,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
160436,Greenhill,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
160436,Greenhill,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
160436,Greenhill,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
160436,Greenhill,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,17.0
160436,Greenhill,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
160436,Greenhill,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
160436,Greenhill,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160436,Greenhill,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
160436,Greenhill,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160436,Greenhill,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
160436,Greenhill,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
160436,Greenhill,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
160436,Greenhill,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
160436,Greenhill,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.92
160436,Greenhill,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
160436,Greenhill,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
160436,Greenhill,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
