Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
160436,Greenhill,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
160436,Greenhill,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
160436,Greenhill,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
160436,Greenhill,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.26
160436,Greenhill,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
160436,Greenhill,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
160436,Greenhill,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
160436,Greenhill,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
160436,Greenhill,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
160436,Greenhill,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
160436,Greenhill,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
160436,Greenhill,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.99
160436,Greenhill,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
160436,Greenhill,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
160436,Greenhill,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
160436,Greenhill,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
160436,Greenhill,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
160436,Greenhill,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
160436,Greenhill,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,17.1
160436,Greenhill,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
160436,Greenhill,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
160436,Greenhill,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160436,Greenhill,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
160436,Greenhill,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160436,Greenhill,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
160436,Greenhill,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
160436,Greenhill,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
160436,Greenhill,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
160436,Greenhill,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.25
160436,Greenhill,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
160436,Greenhill,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
160436,Greenhill,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
160436,Greenhill,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
160436,Greenhill,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
160436,Greenhill,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
160436,Greenhill,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
160436,Greenhill,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
160436,Greenhill,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.7
160436,Greenhill,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
160436,Greenhill,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
160436,Greenhill,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
160436,Greenhill,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
160436,Greenhill,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
160436,Greenhill,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
160436,Greenhill,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
160436,Greenhill,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
160436,Greenhill,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
160436,Greenhill,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
160436,Greenhill,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
160436,Greenhill,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
160436,Greenhill,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
160436,Greenhill,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
160436,Greenhill,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,17.2
160436,Greenhill,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160436,Greenhill,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
160436,Greenhill,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160436,Greenhill,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
160436,Greenhill,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160436,Greenhill,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
160436,Greenhill,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
160436,Greenhill,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
160436,Greenhill,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
160436,Greenhill,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.16
160436,Greenhill,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
160436,Greenhill,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
160436,Greenhill,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
160436,Greenhill,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
160436,Greenhill,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
160436,Greenhill,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
160436,Greenhill,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
160436,Greenhill,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
160436,Greenhill,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
160436,Greenhill,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.62
160436,Greenhill,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
160436,Greenhill,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
160436,Greenhill,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
160436,Greenhill,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
160436,Greenhill,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
160436,Greenhill,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.67
160436,Greenhill,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
160436,Greenhill,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
160436,Greenhill,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
160436,Greenhill,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
160436,Greenhill,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
160436,Greenhill,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
160436,Greenhill,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,17.3
160436,Greenhill,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
160436,Greenhill,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
160436,Greenhill,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160436,Greenhill,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
160436,Greenhill,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160436,Greenhill,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
160436,Greenhill,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
160436,Greenhill,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
160436,Greenhill,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
160436,Greenhill,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.64
160436,Greenhill,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
160436,Greenhill,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.44
160436,Greenhill,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
160436,Greenhill,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
160436,Greenhill,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
160436,Greenhill,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
160436,Greenhill,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
160436,Greenhill,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.05
160436,Greenhill,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
160436,Greenhill,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
160436,Greenhill,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
160436,Greenhill,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
160436,Greenhill,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
160436,Greenhill,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
160436,Greenhill,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
160436,Greenhill,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
160436,Greenhill,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
160436,Greenhill,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
160436,Greenhill,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
160436,Greenhill,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
160436,Greenhill,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
160436,Greenhill,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,17.4
160436,Greenhill,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160436,Greenhill,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
160436,Greenhill,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160436,Greenhill,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
160436,Greenhill,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160436,Greenhill,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
160436,Greenhill,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
160436,Greenhill,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
160436,Greenhill,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
160436,Greenhill,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.03
160436,Greenhill,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.6
160436,Greenhill,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
160436,Greenhill,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
160436,Greenhill,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
160436,Greenhill,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
160436,Greenhill,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
160436,Greenhill,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.61
160436,Greenhill,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
160436,Greenhill,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
160436,Greenhill,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
160436,Greenhill,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
160436,Greenhill,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
160436,Greenhill,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
160436,Greenhill,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
160436,Greenhill,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.42
160436,Greenhill,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
160436,Greenhill,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
160436,Greenhill,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
160436,Greenhill,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
160436,Greenhill,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
160436,Greenhill,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
160436,Greenhill,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,17.5
160436,Greenhill,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160436,Greenhill,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
160436,Greenhill,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160436,Greenhill,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
160436,Greenhill,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160436,Greenhill,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
160436,Greenhill,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
160436,Greenhill,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
160436,Greenhill,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
160436,Greenhill,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.03
160436,Greenhill,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
160436,Greenhill,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.08
160436,Greenhill,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
160436,Greenhill,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
160436,Greenhill,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
160436,Greenhill,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
160436,Greenhill,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
160436,Greenhill,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
160436,Greenhill,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.92
160436,Greenhill,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.58
160436,Greenhill,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
160436,Greenhill,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
160436,Greenhill,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
160436,Greenhill,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
160436,Greenhill,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
160436,Greenhill,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
160436,Greenhill,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
160436,Greenhill,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
160436,Greenhill,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
160436,Greenhill,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
160436,Greenhill,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
160436,Greenhill,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
160436,Greenhill,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
160436,Greenhill,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,17.7
160436,Greenhill,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160436,Greenhill,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
160436,Greenhill,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160436,Greenhill,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
160436,Greenhill,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160436,Greenhill,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
160436,Greenhill,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
160436,Greenhill,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
160436,Greenhill,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
160436,Greenhill,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.31
160436,Greenhill,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
160436,Greenhill,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
160436,Greenhill,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
160436,Greenhill,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
160436,Greenhill,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
160436,Greenhill,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
160436,Greenhill,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
160436,Greenhill,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.0
160436,Greenhill,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
160436,Greenhill,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
160436,Greenhill,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
160436,Greenhill,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.1
160436,Greenhill,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
160436,Greenhill,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
160436,Greenhill,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
160436,Greenhill,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
160436,Greenhill,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
160436,Greenhill,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
160436,Greenhill,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
160436,Greenhill,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
160436,Greenhill,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
160436,Greenhill,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
160436,Greenhill,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
160436,Greenhill,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,17.8
160436,Greenhill,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160436,Greenhill,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
160436,Greenhill,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160436,Greenhill,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
160436,Greenhill,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
160436,Greenhill,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
160436,Greenhill,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
160436,Greenhill,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
160436,Greenhill,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
160436,Greenhill,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.43
160436,Greenhill,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
160436,Greenhill,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
160436,Greenhill,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
160436,Greenhill,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
160436,Greenhill,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
160436,Greenhill,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
160436,Greenhill,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160436,Greenhill,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
160436,Greenhill,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
160436,Greenhill,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.23
160436,Greenhill,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
160436,Greenhill,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
160436,Greenhill,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
160436,Greenhill,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
160436,Greenhill,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
160436,Greenhill,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
160436,Greenhill,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
160436,Greenhill,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
160436,Greenhill,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
160436,Greenhill,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
160436,Greenhill,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
160436,Greenhill,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
160436,Greenhill,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
160436,Greenhill,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,17.9
160436,Greenhill,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160436,Greenhill,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
160436,Greenhill,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160436,Greenhill,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
160436,Greenhill,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
160436,Greenhill,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
160436,Greenhill,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
160436,Greenhill,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
160436,Greenhill,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
160436,Greenhill,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.73
160436,Greenhill,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
160436,Greenhill,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
160436,Greenhill,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
160436,Greenhill,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
160436,Greenhill,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
160436,Greenhill,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
160436,Greenhill,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
160436,Greenhill,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
160436,Greenhill,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.74
160436,Greenhill,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
160436,Greenhill,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
160436,Greenhill,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
160436,Greenhill,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
160436,Greenhill,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
160436,Greenhill,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
160436,Greenhill,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
160436,Greenhill,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
160436,Greenhill,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
160436,Greenhill,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
160436,Greenhill,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
160436,Greenhill,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
160436,Greenhill,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
160436,Greenhill,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
160436,Greenhill,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
160436,Greenhill,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,18.1
160436,Greenhill,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160436,Greenhill,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
160436,Greenhill,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160436,Greenhill,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
160436,Greenhill,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
160436,Greenhill,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
160436,Greenhill,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
160436,Greenhill,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
160436,Greenhill,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
160436,Greenhill,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.94
160436,Greenhill,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
160436,Greenhill,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.89
160436,Greenhill,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
160436,Greenhill,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
160436,Greenhill,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
160436,Greenhill,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
160436,Greenhill,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
160436,Greenhill,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.86
160436,Greenhill,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.51
160436,Greenhill,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
160436,Greenhill,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
160436,Greenhill,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
160436,Greenhill,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
160436,Greenhill,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
160436,Greenhill,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
160436,Greenhill,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.08
160436,Greenhill,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
160436,Greenhill,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
160436,Greenhill,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
160436,Greenhill,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
160436,Greenhill,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
160436,Greenhill,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
160436,Greenhill,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,18.2
160436,Greenhill,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160436,Greenhill,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
160436,Greenhill,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160436,Greenhill,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
160436,Greenhill,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
160436,Greenhill,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
160436,Greenhill,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
160436,Greenhill,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
160436,Greenhill,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
160436,Greenhill,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.94
160436,Greenhill,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
160436,Greenhill,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.71
160436,Greenhill,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
160436,Greenhill,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
160436,Greenhill,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
160436,Greenhill,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
160436,Greenhill,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160436,Greenhill,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.57
160436,Greenhill,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
160436,Greenhill,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.32
160436,Greenhill,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.96
160436,Greenhill,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.46
160436,Greenhill,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
160436,Greenhill,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
160436,Greenhill,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
160436,Greenhill,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
160436,Greenhill,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
160436,Greenhill,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160436,Greenhill,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
160436,Greenhill,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
160436,Greenhill,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
160436,Greenhill,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
160436,Greenhill,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
160436,Greenhill,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
160436,Greenhill,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
160436,Greenhill,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,21.1
160436,Greenhill,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
160436,Greenhill,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
160436,Greenhill,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
160436,Greenhill,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
160436,Greenhill,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
160436,Greenhill,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
160436,Greenhill,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
160436,Greenhill,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
160436,Greenhill,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
160436,Greenhill,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.7
160436,Greenhill,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.37
160436,Greenhill,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
160436,Greenhill,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
160436,Greenhill,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
160436,Greenhill,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
160436,Greenhill,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160436,Greenhill,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.54
160436,Greenhill,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
160436,Greenhill,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
160436,Greenhill,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.94
160436,Greenhill,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
160436,Greenhill,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
160436,Greenhill,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
160436,Greenhill,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
160436,Greenhill,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
160436,Greenhill,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.2
160436,Greenhill,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
160436,Greenhill,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
160436,Greenhill,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
160436,Greenhill,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
160436,Greenhill,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
160436,Greenhill,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
160436,Greenhill,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,21.3
160436,Greenhill,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
160436,Greenhill,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
160436,Greenhill,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
160436,Greenhill,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
160436,Greenhill,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
160436,Greenhill,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
160436,Greenhill,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
160436,Greenhill,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
160436,Greenhill,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
160436,Greenhill,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.02
160436,Greenhill,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
160436,Greenhill,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
160436,Greenhill,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
160436,Greenhill,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
160436,Greenhill,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
160436,Greenhill,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
160436,Greenhill,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
160436,Greenhill,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
160436,Greenhill,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
160436,Greenhill,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.57
160436,Greenhill,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
160436,Greenhill,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
160436,Greenhill,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
160436,Greenhill,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.3
160436,Greenhill,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
160436,Greenhill,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
160436,Greenhill,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
160436,Greenhill,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.32
160436,Greenhill,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
160436,Greenhill,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
160436,Greenhill,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
160436,Greenhill,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
160436,Greenhill,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
160436,Greenhill,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
160436,Greenhill,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,21.4
160436,Greenhill,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
160436,Greenhill,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
160436,Greenhill,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
160436,Greenhill,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
160436,Greenhill,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
160436,Greenhill,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
160436,Greenhill,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
160436,Greenhill,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
160436,Greenhill,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
160436,Greenhill,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.14
160436,Greenhill,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
160436,Greenhill,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
160436,Greenhill,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
160436,Greenhill,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
160436,Greenhill,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
160436,Greenhill,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
160436,Greenhill,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
160436,Greenhill,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.75
160436,Greenhill,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.03
160436,Greenhill,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
160436,Greenhill,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
160436,Greenhill,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
160436,Greenhill,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.0
160436,Greenhill,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
160436,Greenhill,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
160436,Greenhill,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.18
160436,Greenhill,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
160436,Greenhill,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.92
160436,Greenhill,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
160436,Greenhill,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
160436,Greenhill,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
160436,Greenhill,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
160436,Greenhill,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,21.5
160436,Greenhill,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
160436,Greenhill,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
160436,Greenhill,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
160436,Greenhill,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
160436,Greenhill,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
160436,Greenhill,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
160436,Greenhill,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
160436,Greenhill,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
160436,Greenhill,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.93
160436,Greenhill,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.84
160436,Greenhill,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
160436,Greenhill,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
160436,Greenhill,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
160436,Greenhill,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
160436,Greenhill,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
160436,Greenhill,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
160436,Greenhill,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.73
160436,Greenhill,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.5
160436,Greenhill,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
160436,Greenhill,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
160436,Greenhill,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
160436,Greenhill,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.9
160436,Greenhill,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
160436,Greenhill,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
160436,Greenhill,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.1
160436,Greenhill,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
160436,Greenhill,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
160436,Greenhill,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
160436,Greenhill,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
160436,Greenhill,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
160436,Greenhill,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
160436,Greenhill,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,21.7
160436,Greenhill,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
160436,Greenhill,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
160436,Greenhill,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160436,Greenhill,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
160436,Greenhill,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
160436,Greenhill,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
160436,Greenhill,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
160436,Greenhill,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
160436,Greenhill,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
160436,Greenhill,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.82
160436,Greenhill,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.17
160436,Greenhill,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
160436,Greenhill,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
160436,Greenhill,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
160436,Greenhill,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
160436,Greenhill,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
160436,Greenhill,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
160436,Greenhill,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.07
160436,Greenhill,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.13
160436,Greenhill,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
160436,Greenhill,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
160436,Greenhill,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
160436,Greenhill,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.9
160436,Greenhill,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
160436,Greenhill,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
160436,Greenhill,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.92
160436,Greenhill,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
160436,Greenhill,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
160436,Greenhill,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
160436,Greenhill,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
160436,Greenhill,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
160436,Greenhill,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
160436,Greenhill,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,21.8
160436,Greenhill,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
160436,Greenhill,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
160436,Greenhill,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
