Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
160436,Greenhill,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
160436,Greenhill,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
160436,Greenhill,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
160436,Greenhill,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
160436,Greenhill,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
160436,Greenhill,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.99
160436,Greenhill,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.84
160436,Greenhill,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
160436,Greenhill,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
160436,Greenhill,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
160436,Greenhill,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
160436,Greenhill,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
160436,Greenhill,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
160436,Greenhill,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
160436,Greenhill,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
160436,Greenhill,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
160436,Greenhill,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.91
160436,Greenhill,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
160436,Greenhill,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
160436,Greenhill,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
160436,Greenhill,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.7
160436,Greenhill,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
160436,Greenhill,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
160436,Greenhill,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.79
160436,Greenhill,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
160436,Greenhill,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
160436,Greenhill,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
160436,Greenhill,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
160436,Greenhill,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
160436,Greenhill,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
160436,Greenhill,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,21.9
160436,Greenhill,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
160436,Greenhill,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
160436,Greenhill,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160436,Greenhill,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
160436,Greenhill,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
160436,Greenhill,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
160436,Greenhill,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
160436,Greenhill,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
160436,Greenhill,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
160436,Greenhill,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.83
160436,Greenhill,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.81
160436,Greenhill,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.6
160436,Greenhill,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
160436,Greenhill,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
160436,Greenhill,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
160436,Greenhill,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
160436,Greenhill,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
160436,Greenhill,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
160436,Greenhill,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
160436,Greenhill,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.95
160436,Greenhill,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
160436,Greenhill,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
160436,Greenhill,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
160436,Greenhill,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.1
160436,Greenhill,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
160436,Greenhill,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
160436,Greenhill,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.6
160436,Greenhill,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
160436,Greenhill,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
160436,Greenhill,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
160436,Greenhill,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
160436,Greenhill,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
160436,Greenhill,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
160436,Greenhill,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,22.1
160436,Greenhill,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
160436,Greenhill,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
160436,Greenhill,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160436,Greenhill,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
160436,Greenhill,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
160436,Greenhill,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
160436,Greenhill,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
160436,Greenhill,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
160436,Greenhill,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
160436,Greenhill,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.46
160436,Greenhill,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.42
160436,Greenhill,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.74
160436,Greenhill,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
160436,Greenhill,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
160436,Greenhill,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
160436,Greenhill,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
160436,Greenhill,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
160436,Greenhill,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
160436,Greenhill,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
160436,Greenhill,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
160436,Greenhill,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.12
160436,Greenhill,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
160436,Greenhill,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
160436,Greenhill,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
160436,Greenhill,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
160436,Greenhill,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
160436,Greenhill,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
160436,Greenhill,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
160436,Greenhill,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.42
160436,Greenhill,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
160436,Greenhill,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
160436,Greenhill,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
160436,Greenhill,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
160436,Greenhill,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
160436,Greenhill,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
160436,Greenhill,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,22.2
160436,Greenhill,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
160436,Greenhill,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
160436,Greenhill,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160436,Greenhill,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
160436,Greenhill,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
160436,Greenhill,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
160436,Greenhill,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
160436,Greenhill,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
160436,Greenhill,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
160436,Greenhill,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.1
160436,Greenhill,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.71
160436,Greenhill,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
160436,Greenhill,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
160436,Greenhill,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
160436,Greenhill,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
160436,Greenhill,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
160436,Greenhill,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
160436,Greenhill,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
160436,Greenhill,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.25
160436,Greenhill,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.44
160436,Greenhill,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.87
160436,Greenhill,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
160436,Greenhill,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
160436,Greenhill,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
160436,Greenhill,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
160436,Greenhill,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
160436,Greenhill,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.93
160436,Greenhill,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
160436,Greenhill,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
160436,Greenhill,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
160436,Greenhill,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
160436,Greenhill,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
160436,Greenhill,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
160436,Greenhill,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,22.2
160436,Greenhill,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
160436,Greenhill,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
160436,Greenhill,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160436,Greenhill,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
160436,Greenhill,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
160436,Greenhill,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
160436,Greenhill,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
160436,Greenhill,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
160436,Greenhill,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
160436,Greenhill,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.18
160436,Greenhill,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.78
160436,Greenhill,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.28
160436,Greenhill,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
160436,Greenhill,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
160436,Greenhill,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
160436,Greenhill,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
160436,Greenhill,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160436,Greenhill,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.65
160436,Greenhill,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.9
160436,Greenhill,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.97
160436,Greenhill,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.5
160436,Greenhill,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
160436,Greenhill,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
160436,Greenhill,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.7
160436,Greenhill,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
160436,Greenhill,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.53
160436,Greenhill,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
160436,Greenhill,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
160436,Greenhill,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
160436,Greenhill,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
160436,Greenhill,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
160436,Greenhill,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
160436,Greenhill,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,22.3
160436,Greenhill,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
160436,Greenhill,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
160436,Greenhill,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160436,Greenhill,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
160436,Greenhill,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
160436,Greenhill,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
160436,Greenhill,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
160436,Greenhill,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
160436,Greenhill,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
160436,Greenhill,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.43
160436,Greenhill,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.26
160436,Greenhill,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
160436,Greenhill,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
160436,Greenhill,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
160436,Greenhill,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
160436,Greenhill,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
160436,Greenhill,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
160436,Greenhill,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
160436,Greenhill,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
160436,Greenhill,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.25
160436,Greenhill,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.9
160436,Greenhill,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.32
160436,Greenhill,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
160436,Greenhill,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
160436,Greenhill,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.8
160436,Greenhill,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
160436,Greenhill,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.69
160436,Greenhill,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
160436,Greenhill,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.73
160436,Greenhill,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
160436,Greenhill,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
160436,Greenhill,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
160436,Greenhill,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
160436,Greenhill,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,22.4
160436,Greenhill,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160436,Greenhill,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
160436,Greenhill,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160436,Greenhill,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
160436,Greenhill,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
160436,Greenhill,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
160436,Greenhill,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
160436,Greenhill,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
160436,Greenhill,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
160436,Greenhill,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.94
160436,Greenhill,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.91
160436,Greenhill,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.05
160436,Greenhill,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
160436,Greenhill,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
160436,Greenhill,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
160436,Greenhill,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
160436,Greenhill,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
160436,Greenhill,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
160436,Greenhill,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
160436,Greenhill,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.48
160436,Greenhill,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.56
160436,Greenhill,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.12
160436,Greenhill,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
160436,Greenhill,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
160436,Greenhill,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.7
160436,Greenhill,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
160436,Greenhill,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
160436,Greenhill,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
160436,Greenhill,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.88
160436,Greenhill,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
160436,Greenhill,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.48
160436,Greenhill,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
160436,Greenhill,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
160436,Greenhill,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
160436,Greenhill,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
160436,Greenhill,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,22.5
160436,Greenhill,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160436,Greenhill,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
160436,Greenhill,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160436,Greenhill,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
160436,Greenhill,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160436,Greenhill,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
160436,Greenhill,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
160436,Greenhill,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
160436,Greenhill,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
160436,Greenhill,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.37
160436,Greenhill,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.62
160436,Greenhill,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.6
160436,Greenhill,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
160436,Greenhill,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
160436,Greenhill,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
160436,Greenhill,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
160436,Greenhill,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.37
160436,Greenhill,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
160436,Greenhill,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.62
160436,Greenhill,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.75
160436,Greenhill,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.99
160436,Greenhill,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
160436,Greenhill,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
160436,Greenhill,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.2
160436,Greenhill,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
160436,Greenhill,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
160436,Greenhill,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
160436,Greenhill,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.75
160436,Greenhill,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
160436,Greenhill,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
160436,Greenhill,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
160436,Greenhill,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
160436,Greenhill,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
160436,Greenhill,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
160436,Greenhill,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,22.5
160436,Greenhill,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160436,Greenhill,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
160436,Greenhill,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160436,Greenhill,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
160436,Greenhill,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
160436,Greenhill,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
160436,Greenhill,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
160436,Greenhill,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
160436,Greenhill,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
160436,Greenhill,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.37
160436,Greenhill,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.03
160436,Greenhill,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.84
160436,Greenhill,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
160436,Greenhill,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
160436,Greenhill,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
160436,Greenhill,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
160436,Greenhill,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.73
160436,Greenhill,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
160436,Greenhill,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.4
160436,Greenhill,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.88
160436,Greenhill,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.07
160436,Greenhill,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
160436,Greenhill,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.4
160436,Greenhill,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.0
160436,Greenhill,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
160436,Greenhill,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
160436,Greenhill,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.85
160436,Greenhill,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
160436,Greenhill,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.85
160436,Greenhill,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
160436,Greenhill,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
160436,Greenhill,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
160436,Greenhill,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
160436,Greenhill,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,22.6
160436,Greenhill,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160436,Greenhill,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
160436,Greenhill,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160436,Greenhill,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
160436,Greenhill,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
160436,Greenhill,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
160436,Greenhill,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
160436,Greenhill,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
160436,Greenhill,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
160436,Greenhill,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.25
160436,Greenhill,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
160436,Greenhill,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.92
160436,Greenhill,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
160436,Greenhill,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
160436,Greenhill,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
160436,Greenhill,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
160436,Greenhill,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
160436,Greenhill,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.49
160436,Greenhill,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
160436,Greenhill,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.99
160436,Greenhill,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.37
160436,Greenhill,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.43
160436,Greenhill,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
160436,Greenhill,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
160436,Greenhill,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.2
160436,Greenhill,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
160436,Greenhill,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.28
160436,Greenhill,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
160436,Greenhill,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
160436,Greenhill,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
160436,Greenhill,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
160436,Greenhill,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
160436,Greenhill,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
160436,Greenhill,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,22.7
160436,Greenhill,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160436,Greenhill,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
160436,Greenhill,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160436,Greenhill,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
160436,Greenhill,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
160436,Greenhill,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
160436,Greenhill,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
160436,Greenhill,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
160436,Greenhill,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
160436,Greenhill,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.27
160436,Greenhill,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.02
160436,Greenhill,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.91
160436,Greenhill,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
160436,Greenhill,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
160436,Greenhill,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
160436,Greenhill,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
160436,Greenhill,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
160436,Greenhill,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
160436,Greenhill,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
160436,Greenhill,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.32
160436,Greenhill,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.5
160436,Greenhill,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.19
160436,Greenhill,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
160436,Greenhill,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
160436,Greenhill,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.0
160436,Greenhill,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
160436,Greenhill,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
160436,Greenhill,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.97
160436,Greenhill,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.8
160436,Greenhill,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
160436,Greenhill,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
160436,Greenhill,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.9
160436,Greenhill,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
160436,Greenhill,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
160436,Greenhill,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,22.8
160436,Greenhill,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160436,Greenhill,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
160436,Greenhill,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160436,Greenhill,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
160436,Greenhill,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
160436,Greenhill,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
160436,Greenhill,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
160436,Greenhill,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
160436,Greenhill,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
160436,Greenhill,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.28
160436,Greenhill,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.29
160436,Greenhill,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
160436,Greenhill,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
160436,Greenhill,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
160436,Greenhill,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
160436,Greenhill,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
160436,Greenhill,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
160436,Greenhill,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
160436,Greenhill,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
160436,Greenhill,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.24
160436,Greenhill,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.47
160436,Greenhill,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.4
160436,Greenhill,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
160436,Greenhill,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
160436,Greenhill,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.9
160436,Greenhill,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
160436,Greenhill,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
160436,Greenhill,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.23
160436,Greenhill,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
160436,Greenhill,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.05
160436,Greenhill,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
160436,Greenhill,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.6
160436,Greenhill,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
160436,Greenhill,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
160436,Greenhill,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,22.8
160436,Greenhill,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160436,Greenhill,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
160436,Greenhill,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160436,Greenhill,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
160436,Greenhill,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
160436,Greenhill,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
160436,Greenhill,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
160436,Greenhill,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
160436,Greenhill,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
160436,Greenhill,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.47
160436,Greenhill,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.7
160436,Greenhill,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.45
160436,Greenhill,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
160436,Greenhill,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
160436,Greenhill,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
160436,Greenhill,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
160436,Greenhill,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160436,Greenhill,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
160436,Greenhill,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.35
160436,Greenhill,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.35
160436,Greenhill,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.94
160436,Greenhill,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
160436,Greenhill,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
160436,Greenhill,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.7
160436,Greenhill,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
160436,Greenhill,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
160436,Greenhill,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
160436,Greenhill,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.27
160436,Greenhill,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
160436,Greenhill,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.13
160436,Greenhill,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
160436,Greenhill,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.9
160436,Greenhill,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
160436,Greenhill,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
160436,Greenhill,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,22.8
160436,Greenhill,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160436,Greenhill,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
160436,Greenhill,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160436,Greenhill,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
160436,Greenhill,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160436,Greenhill,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
160436,Greenhill,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
160436,Greenhill,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
160436,Greenhill,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
160436,Greenhill,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.62
160436,Greenhill,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.92
160436,Greenhill,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.07
160436,Greenhill,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
160436,Greenhill,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
160436,Greenhill,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
160436,Greenhill,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
160436,Greenhill,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
160436,Greenhill,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
160436,Greenhill,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
160436,Greenhill,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.41
160436,Greenhill,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.03
160436,Greenhill,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.97
160436,Greenhill,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
160436,Greenhill,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
160436,Greenhill,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.7
160436,Greenhill,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
160436,Greenhill,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
160436,Greenhill,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
160436,Greenhill,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.5
160436,Greenhill,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.66
160436,Greenhill,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.56
160436,Greenhill,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
160436,Greenhill,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
160436,Greenhill,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.3
160436,Greenhill,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
160436,Greenhill,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,22.8
160436,Greenhill,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160436,Greenhill,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
160436,Greenhill,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160436,Greenhill,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
160436,Greenhill,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
160436,Greenhill,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
160436,Greenhill,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
160436,Greenhill,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
160436,Greenhill,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
160436,Greenhill,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.91
160436,Greenhill,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.69
160436,Greenhill,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.53
160436,Greenhill,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
160436,Greenhill,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
160436,Greenhill,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
160436,Greenhill,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
160436,Greenhill,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
160436,Greenhill,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
160436,Greenhill,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.13
160436,Greenhill,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.88
160436,Greenhill,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.71
160436,Greenhill,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
160436,Greenhill,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
160436,Greenhill,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.9
160436,Greenhill,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
160436,Greenhill,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160436,Greenhill,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.07
160436,Greenhill,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.04
160436,Greenhill,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.19
160436,Greenhill,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
160436,Greenhill,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
160436,Greenhill,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.9
160436,Greenhill,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.4
160436,Greenhill,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,22.7
160436,Greenhill,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160436,Greenhill,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
160436,Greenhill,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160436,Greenhill,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
160436,Greenhill,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
160436,Greenhill,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
160436,Greenhill,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
160436,Greenhill,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
160436,Greenhill,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
160436,Greenhill,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.2
160436,Greenhill,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.92
160436,Greenhill,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.9
160436,Greenhill,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
160436,Greenhill,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
160436,Greenhill,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
160436,Greenhill,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
160436,Greenhill,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
160436,Greenhill,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.32
160436,Greenhill,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.29
160436,Greenhill,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.71
160436,Greenhill,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,77.2
160436,Greenhill,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
160436,Greenhill,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.0
160436,Greenhill,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
160436,Greenhill,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
160436,Greenhill,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
