Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.96
160436,Greenhill,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.79
160436,Greenhill,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.71
160436,Greenhill,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
160436,Greenhill,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.7
160436,Greenhill,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.6
160436,Greenhill,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
160436,Greenhill,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,22.7
160436,Greenhill,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160436,Greenhill,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
160436,Greenhill,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160436,Greenhill,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
160436,Greenhill,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
160436,Greenhill,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
160436,Greenhill,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
160436,Greenhill,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
160436,Greenhill,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
160436,Greenhill,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.28
160436,Greenhill,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.08
160436,Greenhill,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.42
160436,Greenhill,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
160436,Greenhill,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
160436,Greenhill,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
160436,Greenhill,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
160436,Greenhill,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
160436,Greenhill,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
160436,Greenhill,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.22
160436,Greenhill,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.59
160436,Greenhill,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.97
160436,Greenhill,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,87.3
160436,Greenhill,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
160436,Greenhill,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.7
160436,Greenhill,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.3
160436,Greenhill,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.03
160436,Greenhill,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.2
160436,Greenhill,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.01
160436,Greenhill,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
160436,Greenhill,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.9
160436,Greenhill,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
160436,Greenhill,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
160436,Greenhill,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,22.6
160436,Greenhill,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160436,Greenhill,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
160436,Greenhill,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160436,Greenhill,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
160436,Greenhill,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
160436,Greenhill,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
160436,Greenhill,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
160436,Greenhill,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
160436,Greenhill,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
160436,Greenhill,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.25
160436,Greenhill,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.79
160436,Greenhill,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.99
160436,Greenhill,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
160436,Greenhill,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
160436,Greenhill,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
160436,Greenhill,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
160436,Greenhill,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
160436,Greenhill,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
160436,Greenhill,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.7
160436,Greenhill,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.36
160436,Greenhill,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.82
160436,Greenhill,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
160436,Greenhill,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
160436,Greenhill,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.9
160436,Greenhill,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.8
160436,Greenhill,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
160436,Greenhill,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.58
160436,Greenhill,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.9
160436,Greenhill,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.1
160436,Greenhill,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
160436,Greenhill,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.3
160436,Greenhill,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
160436,Greenhill,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
160436,Greenhill,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,22.6
160436,Greenhill,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160436,Greenhill,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
160436,Greenhill,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160436,Greenhill,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
160436,Greenhill,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
160436,Greenhill,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
160436,Greenhill,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
160436,Greenhill,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
160436,Greenhill,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
160436,Greenhill,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.28
160436,Greenhill,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.26
160436,Greenhill,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.92
160436,Greenhill,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
160436,Greenhill,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
160436,Greenhill,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
160436,Greenhill,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
160436,Greenhill,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160436,Greenhill,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.48
160436,Greenhill,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
160436,Greenhill,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.03
160436,Greenhill,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.64
160436,Greenhill,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.19
160436,Greenhill,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
160436,Greenhill,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.0
160436,Greenhill,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.9
160436,Greenhill,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.0
160436,Greenhill,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160436,Greenhill,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.56
160436,Greenhill,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.07
160436,Greenhill,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.01
160436,Greenhill,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
160436,Greenhill,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.8
160436,Greenhill,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.9
160436,Greenhill,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
160436,Greenhill,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,22.6
160436,Greenhill,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160436,Greenhill,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
160436,Greenhill,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160436,Greenhill,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
160436,Greenhill,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
160436,Greenhill,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
160436,Greenhill,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
160436,Greenhill,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
160436,Greenhill,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
160436,Greenhill,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.6
160436,Greenhill,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.71
160436,Greenhill,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.2
160436,Greenhill,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
160436,Greenhill,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
160436,Greenhill,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
160436,Greenhill,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
160436,Greenhill,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160436,Greenhill,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
160436,Greenhill,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
160436,Greenhill,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.36
160436,Greenhill,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.96
160436,Greenhill,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.94
160436,Greenhill,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
160436,Greenhill,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.4
160436,Greenhill,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.6
160436,Greenhill,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.3
160436,Greenhill,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
160436,Greenhill,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
160436,Greenhill,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.46
160436,Greenhill,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.96
160436,Greenhill,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
160436,Greenhill,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
160436,Greenhill,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
160436,Greenhill,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
160436,Greenhill,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
160436,Greenhill,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,22.5
160436,Greenhill,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160436,Greenhill,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
160436,Greenhill,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160436,Greenhill,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
160436,Greenhill,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
160436,Greenhill,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
160436,Greenhill,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
160436,Greenhill,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
160436,Greenhill,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.83
160436,Greenhill,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.92
160436,Greenhill,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.57
160436,Greenhill,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
160436,Greenhill,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
160436,Greenhill,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
160436,Greenhill,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
160436,Greenhill,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160436,Greenhill,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
160436,Greenhill,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
160436,Greenhill,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.06
160436,Greenhill,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.73
160436,Greenhill,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.13
160436,Greenhill,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
160436,Greenhill,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.3
160436,Greenhill,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.7
160436,Greenhill,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.4
160436,Greenhill,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
160436,Greenhill,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
160436,Greenhill,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.17
160436,Greenhill,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.52
160436,Greenhill,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.78
160436,Greenhill,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
160436,Greenhill,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.3
160436,Greenhill,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
160436,Greenhill,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
160436,Greenhill,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,22.4
160436,Greenhill,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160436,Greenhill,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
160436,Greenhill,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160436,Greenhill,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
160436,Greenhill,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160436,Greenhill,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
160436,Greenhill,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
160436,Greenhill,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
160436,Greenhill,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
160436,Greenhill,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.23
160436,Greenhill,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.25
160436,Greenhill,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.91
160436,Greenhill,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
160436,Greenhill,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
160436,Greenhill,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
160436,Greenhill,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
160436,Greenhill,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
160436,Greenhill,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
160436,Greenhill,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.92
160436,Greenhill,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.81
160436,Greenhill,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.42
160436,Greenhill,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
160436,Greenhill,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.9
160436,Greenhill,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.7
160436,Greenhill,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.8
160436,Greenhill,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
160436,Greenhill,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160436,Greenhill,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.39
160436,Greenhill,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.83
160436,Greenhill,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.37
160436,Greenhill,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
160436,Greenhill,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.2
160436,Greenhill,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
160436,Greenhill,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
160436,Greenhill,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,22.3
160436,Greenhill,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160436,Greenhill,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
160436,Greenhill,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160436,Greenhill,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
160436,Greenhill,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
160436,Greenhill,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
160436,Greenhill,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
160436,Greenhill,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
160436,Greenhill,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
160436,Greenhill,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.31
160436,Greenhill,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.64
160436,Greenhill,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.79
160436,Greenhill,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
160436,Greenhill,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
160436,Greenhill,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
160436,Greenhill,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
160436,Greenhill,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160436,Greenhill,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
160436,Greenhill,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
160436,Greenhill,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.3
160436,Greenhill,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.76
160436,Greenhill,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.27
160436,Greenhill,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
160436,Greenhill,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.4
160436,Greenhill,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.9
160436,Greenhill,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.5
160436,Greenhill,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
160436,Greenhill,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
160436,Greenhill,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.37
160436,Greenhill,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.39
160436,Greenhill,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.42
160436,Greenhill,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
160436,Greenhill,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.6
160436,Greenhill,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
160436,Greenhill,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
160436,Greenhill,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,22.3
160436,Greenhill,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
160436,Greenhill,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
160436,Greenhill,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160436,Greenhill,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
160436,Greenhill,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
160436,Greenhill,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
160436,Greenhill,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
160436,Greenhill,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
160436,Greenhill,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
160436,Greenhill,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.66
160436,Greenhill,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.15
160436,Greenhill,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.69
160436,Greenhill,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
160436,Greenhill,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
160436,Greenhill,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
160436,Greenhill,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
160436,Greenhill,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
160436,Greenhill,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
160436,Greenhill,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.1
160436,Greenhill,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.68
160436,Greenhill,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.98
160436,Greenhill,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
160436,Greenhill,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.0
160436,Greenhill,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.1
160436,Greenhill,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.1
160436,Greenhill,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.29
160436,Greenhill,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.95
160436,Greenhill,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.54
160436,Greenhill,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
160436,Greenhill,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.5
160436,Greenhill,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
160436,Greenhill,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
160436,Greenhill,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,22.1
160436,Greenhill,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160436,Greenhill,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
160436,Greenhill,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160436,Greenhill,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
160436,Greenhill,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
160436,Greenhill,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
160436,Greenhill,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
160436,Greenhill,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
160436,Greenhill,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
160436,Greenhill,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.39
160436,Greenhill,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.62
160436,Greenhill,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.52
160436,Greenhill,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
160436,Greenhill,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
160436,Greenhill,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
160436,Greenhill,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
160436,Greenhill,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160436,Greenhill,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
160436,Greenhill,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.78
160436,Greenhill,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.03
160436,Greenhill,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.21
160436,Greenhill,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
160436,Greenhill,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.2
160436,Greenhill,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.9
160436,Greenhill,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.4
160436,Greenhill,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.81
160436,Greenhill,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.5
160436,Greenhill,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.85
160436,Greenhill,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
160436,Greenhill,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.5
160436,Greenhill,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
160436,Greenhill,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
160436,Greenhill,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,22.0
160436,Greenhill,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160436,Greenhill,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
160436,Greenhill,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160436,Greenhill,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
160436,Greenhill,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
160436,Greenhill,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
160436,Greenhill,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
160436,Greenhill,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
160436,Greenhill,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
160436,Greenhill,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.59
160436,Greenhill,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.53
160436,Greenhill,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.06
160436,Greenhill,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
160436,Greenhill,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
160436,Greenhill,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
160436,Greenhill,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
160436,Greenhill,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
160436,Greenhill,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
160436,Greenhill,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.83
160436,Greenhill,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,36.35
160436,Greenhill,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.41
160436,Greenhill,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.0
160436,Greenhill,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.3
160436,Greenhill,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,153.5
160436,Greenhill,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.6
160436,Greenhill,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
160436,Greenhill,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.41
160436,Greenhill,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
160436,Greenhill,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.29
160436,Greenhill,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
160436,Greenhill,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
160436,Greenhill,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
160436,Greenhill,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
160436,Greenhill,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,21.8
160436,Greenhill,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160436,Greenhill,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
160436,Greenhill,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160436,Greenhill,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
160436,Greenhill,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
160436,Greenhill,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
160436,Greenhill,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
160436,Greenhill,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
160436,Greenhill,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
160436,Greenhill,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.24
160436,Greenhill,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.96
160436,Greenhill,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.7
160436,Greenhill,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
160436,Greenhill,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
160436,Greenhill,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
160436,Greenhill,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
160436,Greenhill,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
160436,Greenhill,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
160436,Greenhill,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.2
160436,Greenhill,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,36.64
160436,Greenhill,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.15
160436,Greenhill,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,75.5
160436,Greenhill,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.4
160436,Greenhill,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.4
160436,Greenhill,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.7
160436,Greenhill,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
160436,Greenhill,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.02
160436,Greenhill,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.12
160436,Greenhill,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.9
160436,Greenhill,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
160436,Greenhill,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.2
160436,Greenhill,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
160436,Greenhill,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
160436,Greenhill,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,21.7
160436,Greenhill,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160436,Greenhill,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
160436,Greenhill,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160436,Greenhill,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
160436,Greenhill,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
160436,Greenhill,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
160436,Greenhill,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
160436,Greenhill,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
160436,Greenhill,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.22
160436,Greenhill,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.77
160436,Greenhill,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.05
160436,Greenhill,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
160436,Greenhill,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
160436,Greenhill,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
160436,Greenhill,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
160436,Greenhill,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
160436,Greenhill,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
160436,Greenhill,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.38
160436,Greenhill,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,34.58
160436,Greenhill,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.39
160436,Greenhill,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,77.1
160436,Greenhill,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.4
160436,Greenhill,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.9
160436,Greenhill,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
160436,Greenhill,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
160436,Greenhill,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.43
160436,Greenhill,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.21
160436,Greenhill,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
160436,Greenhill,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.3
160436,Greenhill,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.8
160436,Greenhill,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
160436,Greenhill,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
160436,Greenhill,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,21.6
160436,Greenhill,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160436,Greenhill,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
160436,Greenhill,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160436,Greenhill,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
160436,Greenhill,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
160436,Greenhill,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
160436,Greenhill,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
160436,Greenhill,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
160436,Greenhill,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.81
160436,Greenhill,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.79
160436,Greenhill,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.07
160436,Greenhill,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
160436,Greenhill,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
160436,Greenhill,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
160436,Greenhill,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
160436,Greenhill,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
160436,Greenhill,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.42
160436,Greenhill,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.29
160436,Greenhill,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.09
160436,Greenhill,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
160436,Greenhill,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.4
160436,Greenhill,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.9
160436,Greenhill,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.7
160436,Greenhill,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
160436,Greenhill,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.72
160436,Greenhill,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.49
160436,Greenhill,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
160436,Greenhill,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
160436,Greenhill,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.9
160436,Greenhill,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
160436,Greenhill,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
160436,Greenhill,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,21.4
160436,Greenhill,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
160436,Greenhill,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
160436,Greenhill,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160436,Greenhill,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
160436,Greenhill,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
160436,Greenhill,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
160436,Greenhill,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
160436,Greenhill,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
160436,Greenhill,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.15
160436,Greenhill,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.78
160436,Greenhill,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.91
160436,Greenhill,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
160436,Greenhill,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
160436,Greenhill,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
160436,Greenhill,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
160436,Greenhill,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
160436,Greenhill,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.45
160436,Greenhill,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.25
160436,Greenhill,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.15
160436,Greenhill,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
160436,Greenhill,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.2
160436,Greenhill,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.0
160436,Greenhill,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.4
160436,Greenhill,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
160436,Greenhill,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
160436,Greenhill,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.14
160436,Greenhill,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.5
160436,Greenhill,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.57
160436,Greenhill,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
160436,Greenhill,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.4
160436,Greenhill,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
160436,Greenhill,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
160436,Greenhill,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,21.2
160436,Greenhill,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
160436,Greenhill,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
160436,Greenhill,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160436,Greenhill,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
160436,Greenhill,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
160436,Greenhill,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
160436,Greenhill,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
160436,Greenhill,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
160436,Greenhill,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.59
160436,Greenhill,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.75
160436,Greenhill,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.72
160436,Greenhill,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
160436,Greenhill,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
160436,Greenhill,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
160436,Greenhill,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
160436,Greenhill,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
160436,Greenhill,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
160436,Greenhill,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.63
160436,Greenhill,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,36.85
160436,Greenhill,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.57
160436,Greenhill,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.1
160436,Greenhill,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.9
160436,Greenhill,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.5
160436,Greenhill,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.5
160436,Greenhill,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
160436,Greenhill,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.75
160436,Greenhill,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.04
160436,Greenhill,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
160436,Greenhill,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
160436,Greenhill,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.5
160436,Greenhill,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
160436,Greenhill,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
160436,Greenhill,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,21.0
160436,Greenhill,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
160436,Greenhill,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
160436,Greenhill,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160436,Greenhill,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
160436,Greenhill,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
160436,Greenhill,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
160436,Greenhill,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
160436,Greenhill,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
160436,Greenhill,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
160436,Greenhill,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.38
160436,Greenhill,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.89
160436,Greenhill,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.79
160436,Greenhill,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
160436,Greenhill,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
160436,Greenhill,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
160436,Greenhill,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
160436,Greenhill,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
