Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
160436,Greenhill,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.99
160436,Greenhill,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.77
160436,Greenhill,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.98
160436,Greenhill,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
160436,Greenhill,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.8
160436,Greenhill,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.3
160436,Greenhill,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.0
160436,Greenhill,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
160436,Greenhill,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
160436,Greenhill,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.2
160436,Greenhill,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.97
160436,Greenhill,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.51
160436,Greenhill,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
160436,Greenhill,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.5
160436,Greenhill,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
160436,Greenhill,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
160436,Greenhill,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,20.8
160436,Greenhill,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
160436,Greenhill,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
160436,Greenhill,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160436,Greenhill,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
160436,Greenhill,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
160436,Greenhill,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
160436,Greenhill,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
160436,Greenhill,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
160436,Greenhill,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.18
160436,Greenhill,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.74
160436,Greenhill,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.49
160436,Greenhill,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
160436,Greenhill,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
160436,Greenhill,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
160436,Greenhill,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
160436,Greenhill,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
160436,Greenhill,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.59
160436,Greenhill,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.69
160436,Greenhill,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.17
160436,Greenhill,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
160436,Greenhill,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.0
160436,Greenhill,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.0
160436,Greenhill,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.0
160436,Greenhill,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
160436,Greenhill,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
160436,Greenhill,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.95
160436,Greenhill,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.27
160436,Greenhill,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.88
160436,Greenhill,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
160436,Greenhill,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.3
160436,Greenhill,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.0
160436,Greenhill,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
160436,Greenhill,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,20.5
160436,Greenhill,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160436,Greenhill,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
160436,Greenhill,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160436,Greenhill,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
160436,Greenhill,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
160436,Greenhill,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
160436,Greenhill,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
160436,Greenhill,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
160436,Greenhill,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.53
160436,Greenhill,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.96
160436,Greenhill,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.05
160436,Greenhill,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
160436,Greenhill,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
160436,Greenhill,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
160436,Greenhill,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
160436,Greenhill,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
160436,Greenhill,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.74
160436,Greenhill,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,44.3
160436,Greenhill,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.39
160436,Greenhill,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,109.5
160436,Greenhill,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.2
160436,Greenhill,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,188.5
160436,Greenhill,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.2
160436,Greenhill,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
160436,Greenhill,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
160436,Greenhill,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.66
160436,Greenhill,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.07
160436,Greenhill,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.12
160436,Greenhill,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
160436,Greenhill,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.4
160436,Greenhill,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.1
160436,Greenhill,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
160436,Greenhill,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,20.2
160436,Greenhill,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160436,Greenhill,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
160436,Greenhill,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160436,Greenhill,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
160436,Greenhill,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
160436,Greenhill,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
160436,Greenhill,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
160436,Greenhill,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
160436,Greenhill,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.4
160436,Greenhill,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.37
160436,Greenhill,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.51
160436,Greenhill,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
160436,Greenhill,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
160436,Greenhill,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
160436,Greenhill,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
160436,Greenhill,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
160436,Greenhill,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
160436,Greenhill,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
160436,Greenhill,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.78
160436,Greenhill,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,38.35
160436,Greenhill,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.97
160436,Greenhill,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,87.2
160436,Greenhill,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.9
160436,Greenhill,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,162.1
160436,Greenhill,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.1
160436,Greenhill,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
160436,Greenhill,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
160436,Greenhill,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
160436,Greenhill,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.61
160436,Greenhill,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.84
160436,Greenhill,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.22
160436,Greenhill,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
160436,Greenhill,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.2
160436,Greenhill,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
160436,Greenhill,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
160436,Greenhill,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,20.0
160436,Greenhill,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160436,Greenhill,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
160436,Greenhill,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160436,Greenhill,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
160436,Greenhill,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
160436,Greenhill,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
160436,Greenhill,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
160436,Greenhill,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
160436,Greenhill,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.39
160436,Greenhill,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.19
160436,Greenhill,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.2
160436,Greenhill,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
160436,Greenhill,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
160436,Greenhill,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
160436,Greenhill,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
160436,Greenhill,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160436,Greenhill,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.37
160436,Greenhill,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.99
160436,Greenhill,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.6
160436,Greenhill,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.49
160436,Greenhill,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
160436,Greenhill,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.8
160436,Greenhill,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.5
160436,Greenhill,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.4
160436,Greenhill,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
160436,Greenhill,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160436,Greenhill,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.44
160436,Greenhill,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.74
160436,Greenhill,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.52
160436,Greenhill,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.2
160436,Greenhill,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.1
160436,Greenhill,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
160436,Greenhill,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
160436,Greenhill,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,19.8
160436,Greenhill,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
160436,Greenhill,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
160436,Greenhill,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
160436,Greenhill,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
160436,Greenhill,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
160436,Greenhill,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
160436,Greenhill,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
160436,Greenhill,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
160436,Greenhill,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
160436,Greenhill,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.43
160436,Greenhill,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.34
160436,Greenhill,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.01
160436,Greenhill,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
160436,Greenhill,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
160436,Greenhill,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
160436,Greenhill,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
160436,Greenhill,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
160436,Greenhill,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
160436,Greenhill,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.87
160436,Greenhill,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.44
160436,Greenhill,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.23
160436,Greenhill,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.1
160436,Greenhill,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.2
160436,Greenhill,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.9
160436,Greenhill,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.6
160436,Greenhill,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
160436,Greenhill,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
160436,Greenhill,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
160436,Greenhill,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.18
160436,Greenhill,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.38
160436,Greenhill,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.93
160436,Greenhill,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,79.6
160436,Greenhill,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.1
160436,Greenhill,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.3
160436,Greenhill,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
160436,Greenhill,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,19.6
160436,Greenhill,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
160436,Greenhill,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
160436,Greenhill,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160436,Greenhill,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
160436,Greenhill,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
160436,Greenhill,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
160436,Greenhill,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
160436,Greenhill,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
160436,Greenhill,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
160436,Greenhill,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.05
160436,Greenhill,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.81
160436,Greenhill,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.16
160436,Greenhill,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
160436,Greenhill,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
160436,Greenhill,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
160436,Greenhill,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
160436,Greenhill,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
160436,Greenhill,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
160436,Greenhill,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
160436,Greenhill,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.03
160436,Greenhill,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.22
160436,Greenhill,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.34
160436,Greenhill,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
160436,Greenhill,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.6
160436,Greenhill,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.9
160436,Greenhill,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
160436,Greenhill,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.53
160436,Greenhill,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.6
160436,Greenhill,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.77
160436,Greenhill,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
160436,Greenhill,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.4
160436,Greenhill,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
160436,Greenhill,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
160436,Greenhill,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,19.5
160436,Greenhill,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
160436,Greenhill,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
160436,Greenhill,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
160436,Greenhill,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
160436,Greenhill,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
160436,Greenhill,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
160436,Greenhill,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
160436,Greenhill,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
160436,Greenhill,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.56
160436,Greenhill,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.82
160436,Greenhill,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.11
160436,Greenhill,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
160436,Greenhill,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
160436,Greenhill,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
160436,Greenhill,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
160436,Greenhill,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160436,Greenhill,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
160436,Greenhill,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
160436,Greenhill,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.77
160436,Greenhill,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.92
160436,Greenhill,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.23
160436,Greenhill,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
160436,Greenhill,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.3
160436,Greenhill,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.8
160436,Greenhill,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.7
160436,Greenhill,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
160436,Greenhill,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
160436,Greenhill,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.73
160436,Greenhill,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.76
160436,Greenhill,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.25
160436,Greenhill,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
160436,Greenhill,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.8
160436,Greenhill,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
160436,Greenhill,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
160436,Greenhill,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,19.5
160436,Greenhill,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
160436,Greenhill,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
160436,Greenhill,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
160436,Greenhill,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
160436,Greenhill,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
160436,Greenhill,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
160436,Greenhill,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
160436,Greenhill,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
160436,Greenhill,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.51
160436,Greenhill,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.68
160436,Greenhill,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.49
160436,Greenhill,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
160436,Greenhill,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
160436,Greenhill,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
160436,Greenhill,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
160436,Greenhill,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
160436,Greenhill,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
160436,Greenhill,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
160436,Greenhill,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.82
160436,Greenhill,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.75
160436,Greenhill,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.06
160436,Greenhill,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
160436,Greenhill,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
160436,Greenhill,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.6
160436,Greenhill,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.0
160436,Greenhill,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
160436,Greenhill,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.26
160436,Greenhill,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
160436,Greenhill,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.05
160436,Greenhill,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
160436,Greenhill,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
160436,Greenhill,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
160436,Greenhill,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
160436,Greenhill,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,19.5
160436,Greenhill,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
160436,Greenhill,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
160436,Greenhill,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
160436,Greenhill,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
160436,Greenhill,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
160436,Greenhill,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
160436,Greenhill,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
160436,Greenhill,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
160436,Greenhill,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
160436,Greenhill,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.08
160436,Greenhill,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.1
160436,Greenhill,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.12
160436,Greenhill,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
160436,Greenhill,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
160436,Greenhill,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
160436,Greenhill,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
160436,Greenhill,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
160436,Greenhill,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
160436,Greenhill,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
160436,Greenhill,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.97
160436,Greenhill,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.18
160436,Greenhill,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.4
160436,Greenhill,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
160436,Greenhill,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.1
160436,Greenhill,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.5
160436,Greenhill,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
160436,Greenhill,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.94
160436,Greenhill,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
160436,Greenhill,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
160436,Greenhill,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
160436,Greenhill,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
160436,Greenhill,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
160436,Greenhill,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
160436,Greenhill,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,19.4
160436,Greenhill,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
160436,Greenhill,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
160436,Greenhill,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
160436,Greenhill,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
160436,Greenhill,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
160436,Greenhill,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
160436,Greenhill,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
160436,Greenhill,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
160436,Greenhill,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
160436,Greenhill,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.9
160436,Greenhill,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.48
160436,Greenhill,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.87
160436,Greenhill,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
160436,Greenhill,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
160436,Greenhill,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
160436,Greenhill,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
160436,Greenhill,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
160436,Greenhill,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
160436,Greenhill,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
160436,Greenhill,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.54
160436,Greenhill,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.55
160436,Greenhill,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.0
160436,Greenhill,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
160436,Greenhill,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.0
160436,Greenhill,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.1
160436,Greenhill,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
160436,Greenhill,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.5
160436,Greenhill,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
160436,Greenhill,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
160436,Greenhill,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
160436,Greenhill,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
160436,Greenhill,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
160436,Greenhill,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
160436,Greenhill,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,19.4
160436,Greenhill,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
160436,Greenhill,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
160436,Greenhill,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
160436,Greenhill,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
160436,Greenhill,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
160436,Greenhill,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
160436,Greenhill,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
160436,Greenhill,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
160436,Greenhill,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
160436,Greenhill,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.55
160436,Greenhill,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.79
160436,Greenhill,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.41
160436,Greenhill,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
160436,Greenhill,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
160436,Greenhill,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
160436,Greenhill,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
160436,Greenhill,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
160436,Greenhill,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.74
160436,Greenhill,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.79
160436,Greenhill,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.76
160436,Greenhill,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
160436,Greenhill,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
160436,Greenhill,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.0
160436,Greenhill,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
160436,Greenhill,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
160436,Greenhill,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.59
160436,Greenhill,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
160436,Greenhill,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
160436,Greenhill,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
160436,Greenhill,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
160436,Greenhill,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
160436,Greenhill,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
160436,Greenhill,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,19.4
160436,Greenhill,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
160436,Greenhill,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
160436,Greenhill,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
160436,Greenhill,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
160436,Greenhill,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
160436,Greenhill,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
160436,Greenhill,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
160436,Greenhill,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
160436,Greenhill,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
160436,Greenhill,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.33
160436,Greenhill,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.1
160436,Greenhill,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.47
160436,Greenhill,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
160436,Greenhill,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
160436,Greenhill,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
160436,Greenhill,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
160436,Greenhill,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
160436,Greenhill,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
160436,Greenhill,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
160436,Greenhill,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.66
160436,Greenhill,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.62
160436,Greenhill,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
160436,Greenhill,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
160436,Greenhill,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.2
160436,Greenhill,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
160436,Greenhill,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160436,Greenhill,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.69
160436,Greenhill,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
160436,Greenhill,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
160436,Greenhill,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
160436,Greenhill,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
160436,Greenhill,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
160436,Greenhill,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
160436,Greenhill,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,19.5
160436,Greenhill,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
160436,Greenhill,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
160436,Greenhill,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
160436,Greenhill,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
160436,Greenhill,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
160436,Greenhill,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
160436,Greenhill,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
160436,Greenhill,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
160436,Greenhill,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
160436,Greenhill,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
160436,Greenhill,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.29
160436,Greenhill,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.94
160436,Greenhill,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
160436,Greenhill,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
160436,Greenhill,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
160436,Greenhill,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
160436,Greenhill,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
160436,Greenhill,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
160436,Greenhill,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.13
160436,Greenhill,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.23
160436,Greenhill,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.22
160436,Greenhill,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
160436,Greenhill,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
160436,Greenhill,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.8
160436,Greenhill,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
160436,Greenhill,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.45
160436,Greenhill,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
160436,Greenhill,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
160436,Greenhill,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
160436,Greenhill,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
160436,Greenhill,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
160436,Greenhill,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
160436,Greenhill,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,19.5
160436,Greenhill,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
160436,Greenhill,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
160436,Greenhill,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
160436,Greenhill,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
160436,Greenhill,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
160436,Greenhill,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
160436,Greenhill,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
160436,Greenhill,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
160436,Greenhill,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
160436,Greenhill,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.58
160436,Greenhill,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.37
160436,Greenhill,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.02
160436,Greenhill,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
160436,Greenhill,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
160436,Greenhill,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
160436,Greenhill,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
160436,Greenhill,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
160436,Greenhill,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
160436,Greenhill,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
160436,Greenhill,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.28
160436,Greenhill,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.83
160436,Greenhill,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
160436,Greenhill,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
160436,Greenhill,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
160436,Greenhill,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
160436,Greenhill,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.11
160436,Greenhill,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
160436,Greenhill,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
160436,Greenhill,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
160436,Greenhill,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
160436,Greenhill,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
160436,Greenhill,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
160436,Greenhill,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,19.5
160436,Greenhill,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
160436,Greenhill,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
160436,Greenhill,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
160436,Greenhill,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
160436,Greenhill,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
160436,Greenhill,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
160436,Greenhill,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
160436,Greenhill,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
160436,Greenhill,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
160436,Greenhill,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.55
160436,Greenhill,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.91
160436,Greenhill,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.56
160436,Greenhill,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
160436,Greenhill,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
160436,Greenhill,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
160436,Greenhill,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
160436,Greenhill,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
160436,Greenhill,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
160436,Greenhill,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
160436,Greenhill,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
160436,Greenhill,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.44
160436,Greenhill,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.95
160436,Greenhill,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
160436,Greenhill,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
160436,Greenhill,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
160436,Greenhill,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
160436,Greenhill,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
160436,Greenhill,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.65
160436,Greenhill,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
160436,Greenhill,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
160436,Greenhill,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
160436,Greenhill,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
160436,Greenhill,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
160436,Greenhill,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
160436,Greenhill,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,19.6
160436,Greenhill,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
160436,Greenhill,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
160436,Greenhill,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
160436,Greenhill,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
160436,Greenhill,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
160436,Greenhill,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
160436,Greenhill,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
