Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
160436,Greenhill,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
160436,Greenhill,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.65
160436,Greenhill,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.75
160436,Greenhill,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
160436,Greenhill,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
160436,Greenhill,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
160436,Greenhill,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
160436,Greenhill,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
160436,Greenhill,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
160436,Greenhill,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
160436,Greenhill,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
160436,Greenhill,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.59
160436,Greenhill,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.15
160436,Greenhill,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
160436,Greenhill,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
160436,Greenhill,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
160436,Greenhill,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
160436,Greenhill,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
160436,Greenhill,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
160436,Greenhill,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
160436,Greenhill,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
160436,Greenhill,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
160436,Greenhill,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
160436,Greenhill,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
160436,Greenhill,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,19.6
160436,Greenhill,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
160436,Greenhill,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
160436,Greenhill,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
160436,Greenhill,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
160436,Greenhill,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
160436,Greenhill,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
160436,Greenhill,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
160436,Greenhill,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
160436,Greenhill,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
160436,Greenhill,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
160436,Greenhill,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.65
160436,Greenhill,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
160436,Greenhill,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
160436,Greenhill,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
160436,Greenhill,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
160436,Greenhill,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
160436,Greenhill,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
160436,Greenhill,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.91
160436,Greenhill,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
160436,Greenhill,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
160436,Greenhill,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.45
160436,Greenhill,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.93
160436,Greenhill,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
160436,Greenhill,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
160436,Greenhill,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
160436,Greenhill,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
160436,Greenhill,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
160436,Greenhill,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
160436,Greenhill,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
160436,Greenhill,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
160436,Greenhill,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
160436,Greenhill,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
160436,Greenhill,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
160436,Greenhill,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,19.6
160436,Greenhill,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
160436,Greenhill,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
160436,Greenhill,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
160436,Greenhill,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
160436,Greenhill,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
160436,Greenhill,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
160436,Greenhill,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
160436,Greenhill,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
160436,Greenhill,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
160436,Greenhill,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.7
160436,Greenhill,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.53
160436,Greenhill,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
160436,Greenhill,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
160436,Greenhill,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
160436,Greenhill,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
160436,Greenhill,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
160436,Greenhill,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.95
160436,Greenhill,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
160436,Greenhill,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.56
160436,Greenhill,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.66
160436,Greenhill,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.0
160436,Greenhill,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
160436,Greenhill,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
160436,Greenhill,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.5
160436,Greenhill,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
160436,Greenhill,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
160436,Greenhill,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
160436,Greenhill,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
160436,Greenhill,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
160436,Greenhill,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
160436,Greenhill,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
160436,Greenhill,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,19.6
160436,Greenhill,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
160436,Greenhill,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
160436,Greenhill,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
160436,Greenhill,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
160436,Greenhill,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
160436,Greenhill,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
160436,Greenhill,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
160436,Greenhill,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
160436,Greenhill,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.55
160436,Greenhill,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
160436,Greenhill,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.86
160436,Greenhill,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
160436,Greenhill,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
160436,Greenhill,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
160436,Greenhill,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
160436,Greenhill,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160436,Greenhill,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
160436,Greenhill,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
160436,Greenhill,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.38
160436,Greenhill,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.14
160436,Greenhill,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
160436,Greenhill,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
160436,Greenhill,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.7
160436,Greenhill,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
160436,Greenhill,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
160436,Greenhill,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
160436,Greenhill,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
160436,Greenhill,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
160436,Greenhill,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
160436,Greenhill,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
160436,Greenhill,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
160436,Greenhill,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,19.6
160436,Greenhill,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
160436,Greenhill,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
160436,Greenhill,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
160436,Greenhill,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
160436,Greenhill,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
160436,Greenhill,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
160436,Greenhill,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
160436,Greenhill,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
160436,Greenhill,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
160436,Greenhill,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.76
160436,Greenhill,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.3
160436,Greenhill,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
160436,Greenhill,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
160436,Greenhill,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
160436,Greenhill,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
160436,Greenhill,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
160436,Greenhill,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
160436,Greenhill,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.27
160436,Greenhill,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.14
160436,Greenhill,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
160436,Greenhill,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
160436,Greenhill,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.6
160436,Greenhill,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
160436,Greenhill,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
160436,Greenhill,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
160436,Greenhill,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
160436,Greenhill,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
160436,Greenhill,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
160436,Greenhill,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
160436,Greenhill,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
160436,Greenhill,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,19.6
160436,Greenhill,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
160436,Greenhill,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
160436,Greenhill,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
160436,Greenhill,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
160436,Greenhill,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
160436,Greenhill,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
160436,Greenhill,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
160436,Greenhill,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
160436,Greenhill,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
160436,Greenhill,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
160436,Greenhill,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.99
160436,Greenhill,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
160436,Greenhill,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
160436,Greenhill,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
160436,Greenhill,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
160436,Greenhill,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
160436,Greenhill,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
160436,Greenhill,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
160436,Greenhill,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
160436,Greenhill,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.91
160436,Greenhill,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.86
160436,Greenhill,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
160436,Greenhill,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
160436,Greenhill,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
160436,Greenhill,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
160436,Greenhill,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
160436,Greenhill,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
160436,Greenhill,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
160436,Greenhill,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
160436,Greenhill,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
160436,Greenhill,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
160436,Greenhill,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
160436,Greenhill,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,19.7
160436,Greenhill,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
160436,Greenhill,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
160436,Greenhill,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
160436,Greenhill,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
160436,Greenhill,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
160436,Greenhill,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
160436,Greenhill,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
160436,Greenhill,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
160436,Greenhill,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
160436,Greenhill,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.96
160436,Greenhill,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.73
160436,Greenhill,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
160436,Greenhill,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
160436,Greenhill,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
160436,Greenhill,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
160436,Greenhill,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
160436,Greenhill,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
160436,Greenhill,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.79
160436,Greenhill,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.58
160436,Greenhill,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
160436,Greenhill,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
160436,Greenhill,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.5
160436,Greenhill,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
160436,Greenhill,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
160436,Greenhill,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
160436,Greenhill,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
160436,Greenhill,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
160436,Greenhill,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
160436,Greenhill,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
160436,Greenhill,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
160436,Greenhill,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
160436,Greenhill,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,19.7
160436,Greenhill,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
160436,Greenhill,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
160436,Greenhill,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
160436,Greenhill,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
160436,Greenhill,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
160436,Greenhill,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
160436,Greenhill,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
160436,Greenhill,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
160436,Greenhill,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.46
160436,Greenhill,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.55
160436,Greenhill,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.25
160436,Greenhill,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
160436,Greenhill,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
160436,Greenhill,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
160436,Greenhill,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
160436,Greenhill,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
160436,Greenhill,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
160436,Greenhill,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.0
160436,Greenhill,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.19
160436,Greenhill,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
160436,Greenhill,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
160436,Greenhill,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.2
160436,Greenhill,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
160436,Greenhill,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
160436,Greenhill,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
160436,Greenhill,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
160436,Greenhill,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.8
160436,Greenhill,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
160436,Greenhill,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
160436,Greenhill,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
160436,Greenhill,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
160436,Greenhill,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
160436,Greenhill,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,19.6
160436,Greenhill,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
160436,Greenhill,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
160436,Greenhill,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
160436,Greenhill,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
160436,Greenhill,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
160436,Greenhill,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
160436,Greenhill,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
160436,Greenhill,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
160436,Greenhill,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.18
160436,Greenhill,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.79
160436,Greenhill,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.99
160436,Greenhill,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
160436,Greenhill,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
160436,Greenhill,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
160436,Greenhill,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
160436,Greenhill,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
160436,Greenhill,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.33
160436,Greenhill,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.64
160436,Greenhill,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.32
160436,Greenhill,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
160436,Greenhill,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
160436,Greenhill,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.2
160436,Greenhill,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
160436,Greenhill,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160436,Greenhill,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
160436,Greenhill,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
160436,Greenhill,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
160436,Greenhill,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
160436,Greenhill,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
160436,Greenhill,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
160436,Greenhill,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
160436,Greenhill,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,19.6
160436,Greenhill,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
160436,Greenhill,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
160436,Greenhill,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
160436,Greenhill,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
160436,Greenhill,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
160436,Greenhill,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
160436,Greenhill,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
160436,Greenhill,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
160436,Greenhill,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
160436,Greenhill,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
160436,Greenhill,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.36
160436,Greenhill,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
160436,Greenhill,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
160436,Greenhill,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
160436,Greenhill,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
160436,Greenhill,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
160436,Greenhill,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
160436,Greenhill,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
160436,Greenhill,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.54
160436,Greenhill,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.47
160436,Greenhill,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.26
160436,Greenhill,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
160436,Greenhill,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
160436,Greenhill,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.7
160436,Greenhill,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
160436,Greenhill,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
160436,Greenhill,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
160436,Greenhill,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
160436,Greenhill,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
160436,Greenhill,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
160436,Greenhill,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
160436,Greenhill,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
160436,Greenhill,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
160436,Greenhill,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,19.5
160436,Greenhill,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
160436,Greenhill,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
160436,Greenhill,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
160436,Greenhill,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
160436,Greenhill,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
160436,Greenhill,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
160436,Greenhill,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.04
160436,Greenhill,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.23
160436,Greenhill,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.7
160436,Greenhill,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
160436,Greenhill,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
160436,Greenhill,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
160436,Greenhill,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
160436,Greenhill,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
160436,Greenhill,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
160436,Greenhill,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
160436,Greenhill,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
160436,Greenhill,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.03
160436,Greenhill,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.6
160436,Greenhill,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,84.2
160436,Greenhill,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
160436,Greenhill,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.6
160436,Greenhill,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
160436,Greenhill,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160436,Greenhill,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.04
160436,Greenhill,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
160436,Greenhill,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
160436,Greenhill,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
160436,Greenhill,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
160436,Greenhill,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
160436,Greenhill,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
160436,Greenhill,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,19.5
160436,Greenhill,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
160436,Greenhill,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
160436,Greenhill,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
160436,Greenhill,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
160436,Greenhill,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
160436,Greenhill,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
160436,Greenhill,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
160436,Greenhill,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
160436,Greenhill,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.9
160436,Greenhill,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.41
160436,Greenhill,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.54
160436,Greenhill,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
160436,Greenhill,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
160436,Greenhill,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
160436,Greenhill,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
160436,Greenhill,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
160436,Greenhill,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
160436,Greenhill,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
160436,Greenhill,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.55
160436,Greenhill,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
160436,Greenhill,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,76.6
160436,Greenhill,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
160436,Greenhill,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.5
160436,Greenhill,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
160436,Greenhill,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
160436,Greenhill,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
160436,Greenhill,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
160436,Greenhill,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
160436,Greenhill,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
160436,Greenhill,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
160436,Greenhill,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
160436,Greenhill,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
160436,Greenhill,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
160436,Greenhill,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
160436,Greenhill,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,19.5
160436,Greenhill,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
160436,Greenhill,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
160436,Greenhill,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
160436,Greenhill,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
160436,Greenhill,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
160436,Greenhill,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
160436,Greenhill,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
160436,Greenhill,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.17
160436,Greenhill,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.79
160436,Greenhill,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
160436,Greenhill,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
160436,Greenhill,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
160436,Greenhill,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
160436,Greenhill,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
160436,Greenhill,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160436,Greenhill,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
160436,Greenhill,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
160436,Greenhill,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.03
160436,Greenhill,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.03
160436,Greenhill,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
160436,Greenhill,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
160436,Greenhill,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.7
160436,Greenhill,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
160436,Greenhill,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
160436,Greenhill,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160436,Greenhill,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
160436,Greenhill,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
160436,Greenhill,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
160436,Greenhill,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
160436,Greenhill,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
160436,Greenhill,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
160436,Greenhill,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
160436,Greenhill,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,19.4
160436,Greenhill,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
160436,Greenhill,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
160436,Greenhill,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
160436,Greenhill,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
160436,Greenhill,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
160436,Greenhill,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
160436,Greenhill,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
160436,Greenhill,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
160436,Greenhill,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
160436,Greenhill,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.8
160436,Greenhill,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.11
160436,Greenhill,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
160436,Greenhill,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
160436,Greenhill,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
160436,Greenhill,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
160436,Greenhill,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
160436,Greenhill,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
160436,Greenhill,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
160436,Greenhill,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.39
160436,Greenhill,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.23
160436,Greenhill,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.05
160436,Greenhill,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
160436,Greenhill,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
160436,Greenhill,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.7
160436,Greenhill,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
160436,Greenhill,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
160436,Greenhill,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
160436,Greenhill,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
160436,Greenhill,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
160436,Greenhill,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
160436,Greenhill,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
160436,Greenhill,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
160436,Greenhill,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
160436,Greenhill,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,19.4
160436,Greenhill,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
160436,Greenhill,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
160436,Greenhill,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
160436,Greenhill,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
160436,Greenhill,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
160436,Greenhill,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
160436,Greenhill,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
160436,Greenhill,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
160436,Greenhill,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
160436,Greenhill,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
160436,Greenhill,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.16
160436,Greenhill,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
160436,Greenhill,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
160436,Greenhill,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
160436,Greenhill,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
160436,Greenhill,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
160436,Greenhill,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
160436,Greenhill,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
160436,Greenhill,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
160436,Greenhill,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.49
160436,Greenhill,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
160436,Greenhill,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.0
160436,Greenhill,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
160436,Greenhill,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.9
160436,Greenhill,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
160436,Greenhill,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
160436,Greenhill,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
160436,Greenhill,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
160436,Greenhill,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
160436,Greenhill,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
160436,Greenhill,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
160436,Greenhill,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
160436,Greenhill,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,19.4
160436,Greenhill,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
160436,Greenhill,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
160436,Greenhill,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
160436,Greenhill,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
160436,Greenhill,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
160436,Greenhill,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
160436,Greenhill,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
160436,Greenhill,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
160436,Greenhill,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
160436,Greenhill,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
160436,Greenhill,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.08
160436,Greenhill,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
160436,Greenhill,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
160436,Greenhill,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
160436,Greenhill,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
160436,Greenhill,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
160436,Greenhill,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
160436,Greenhill,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
160436,Greenhill,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.35
160436,Greenhill,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.42
160436,Greenhill,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.2
160436,Greenhill,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
160436,Greenhill,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.1
160436,Greenhill,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
160436,Greenhill,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
160436,Greenhill,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
160436,Greenhill,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
160436,Greenhill,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
