Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
160436,Greenhill,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
160436,Greenhill,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
160436,Greenhill,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,19.4
160436,Greenhill,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
160436,Greenhill,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
160436,Greenhill,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
160436,Greenhill,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
160436,Greenhill,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
160436,Greenhill,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
160436,Greenhill,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
160436,Greenhill,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
160436,Greenhill,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
160436,Greenhill,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
160436,Greenhill,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.28
160436,Greenhill,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.15
160436,Greenhill,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
160436,Greenhill,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
160436,Greenhill,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
160436,Greenhill,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
160436,Greenhill,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
160436,Greenhill,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.91
160436,Greenhill,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.47
160436,Greenhill,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.77
160436,Greenhill,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,75.2
160436,Greenhill,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
160436,Greenhill,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.6
160436,Greenhill,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
160436,Greenhill,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
160436,Greenhill,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.77
160436,Greenhill,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
160436,Greenhill,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
160436,Greenhill,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
160436,Greenhill,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
160436,Greenhill,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
160436,Greenhill,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
160436,Greenhill,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,19.5
160436,Greenhill,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
160436,Greenhill,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
160436,Greenhill,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
160436,Greenhill,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
160436,Greenhill,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
160436,Greenhill,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
160436,Greenhill,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
160436,Greenhill,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
160436,Greenhill,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.39
160436,Greenhill,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
160436,Greenhill,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
160436,Greenhill,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
160436,Greenhill,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
160436,Greenhill,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
160436,Greenhill,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
160436,Greenhill,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
160436,Greenhill,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
160436,Greenhill,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.65
160436,Greenhill,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.09
160436,Greenhill,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
160436,Greenhill,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
160436,Greenhill,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.6
160436,Greenhill,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
160436,Greenhill,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160436,Greenhill,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
160436,Greenhill,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
160436,Greenhill,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.83
160436,Greenhill,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
160436,Greenhill,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
160436,Greenhill,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
160436,Greenhill,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
160436,Greenhill,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,19.4
160436,Greenhill,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
160436,Greenhill,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
160436,Greenhill,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
160436,Greenhill,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
160436,Greenhill,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
160436,Greenhill,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
160436,Greenhill,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
160436,Greenhill,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
160436,Greenhill,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.77
160436,Greenhill,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.92
160436,Greenhill,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
160436,Greenhill,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
160436,Greenhill,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
160436,Greenhill,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
160436,Greenhill,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
160436,Greenhill,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
160436,Greenhill,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
160436,Greenhill,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.13
160436,Greenhill,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.28
160436,Greenhill,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,76.7
160436,Greenhill,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
160436,Greenhill,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.0
160436,Greenhill,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
160436,Greenhill,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
160436,Greenhill,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
160436,Greenhill,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
160436,Greenhill,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
160436,Greenhill,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
160436,Greenhill,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
160436,Greenhill,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
160436,Greenhill,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
160436,Greenhill,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
160436,Greenhill,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,19.4
160436,Greenhill,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
160436,Greenhill,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
160436,Greenhill,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
160436,Greenhill,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
160436,Greenhill,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
160436,Greenhill,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
160436,Greenhill,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
160436,Greenhill,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
160436,Greenhill,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.37
160436,Greenhill,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
160436,Greenhill,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
160436,Greenhill,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
160436,Greenhill,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
160436,Greenhill,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
160436,Greenhill,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
160436,Greenhill,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
160436,Greenhill,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.84
160436,Greenhill,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.08
160436,Greenhill,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
160436,Greenhill,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
160436,Greenhill,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.0
160436,Greenhill,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
160436,Greenhill,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
160436,Greenhill,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
160436,Greenhill,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
160436,Greenhill,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
160436,Greenhill,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
160436,Greenhill,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
160436,Greenhill,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
160436,Greenhill,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
160436,Greenhill,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
160436,Greenhill,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
160436,Greenhill,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,19.4
160436,Greenhill,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
160436,Greenhill,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
160436,Greenhill,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
160436,Greenhill,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
160436,Greenhill,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
160436,Greenhill,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
160436,Greenhill,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
160436,Greenhill,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.25
160436,Greenhill,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.89
160436,Greenhill,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.97
160436,Greenhill,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
160436,Greenhill,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
160436,Greenhill,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
160436,Greenhill,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
160436,Greenhill,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
160436,Greenhill,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
160436,Greenhill,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
160436,Greenhill,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.46
160436,Greenhill,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.95
160436,Greenhill,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.63
160436,Greenhill,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
160436,Greenhill,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
160436,Greenhill,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.0
160436,Greenhill,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
160436,Greenhill,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
160436,Greenhill,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
160436,Greenhill,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
160436,Greenhill,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
160436,Greenhill,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
160436,Greenhill,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
160436,Greenhill,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
160436,Greenhill,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
160436,Greenhill,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,19.4
160436,Greenhill,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
160436,Greenhill,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
160436,Greenhill,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
160436,Greenhill,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
160436,Greenhill,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
160436,Greenhill,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
160436,Greenhill,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
160436,Greenhill,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
160436,Greenhill,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.43
160436,Greenhill,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.15
160436,Greenhill,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.56
160436,Greenhill,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
160436,Greenhill,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
160436,Greenhill,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
160436,Greenhill,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
160436,Greenhill,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
160436,Greenhill,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.87
160436,Greenhill,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.24
160436,Greenhill,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
160436,Greenhill,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
160436,Greenhill,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
160436,Greenhill,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
160436,Greenhill,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
160436,Greenhill,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
160436,Greenhill,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
160436,Greenhill,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
160436,Greenhill,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.99
160436,Greenhill,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
160436,Greenhill,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
160436,Greenhill,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
160436,Greenhill,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
160436,Greenhill,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
160436,Greenhill,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
160436,Greenhill,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,19.3
160436,Greenhill,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
160436,Greenhill,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
160436,Greenhill,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
160436,Greenhill,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
160436,Greenhill,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
160436,Greenhill,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
160436,Greenhill,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
160436,Greenhill,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
160436,Greenhill,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.86
160436,Greenhill,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.29
160436,Greenhill,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
160436,Greenhill,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
160436,Greenhill,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
160436,Greenhill,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
160436,Greenhill,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
160436,Greenhill,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160436,Greenhill,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.99
160436,Greenhill,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.79
160436,Greenhill,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.9
160436,Greenhill,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
160436,Greenhill,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.5
160436,Greenhill,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.1
160436,Greenhill,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
160436,Greenhill,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
160436,Greenhill,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
160436,Greenhill,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
160436,Greenhill,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.77
160436,Greenhill,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
160436,Greenhill,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
160436,Greenhill,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
160436,Greenhill,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
160436,Greenhill,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
160436,Greenhill,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
160436,Greenhill,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,19.3
160436,Greenhill,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
160436,Greenhill,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
160436,Greenhill,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
160436,Greenhill,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
160436,Greenhill,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
160436,Greenhill,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
160436,Greenhill,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
160436,Greenhill,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
160436,Greenhill,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
160436,Greenhill,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.58
160436,Greenhill,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.84
160436,Greenhill,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
160436,Greenhill,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
160436,Greenhill,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
160436,Greenhill,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
160436,Greenhill,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
160436,Greenhill,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
160436,Greenhill,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.8
160436,Greenhill,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.71
160436,Greenhill,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
160436,Greenhill,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
160436,Greenhill,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
160436,Greenhill,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
160436,Greenhill,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
160436,Greenhill,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
160436,Greenhill,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
160436,Greenhill,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
160436,Greenhill,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
160436,Greenhill,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
160436,Greenhill,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
160436,Greenhill,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
160436,Greenhill,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
160436,Greenhill,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,19.4
160436,Greenhill,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
160436,Greenhill,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
160436,Greenhill,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
160436,Greenhill,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
160436,Greenhill,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
160436,Greenhill,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
160436,Greenhill,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
160436,Greenhill,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
160436,Greenhill,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
160436,Greenhill,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
160436,Greenhill,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.83
160436,Greenhill,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.42
160436,Greenhill,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
160436,Greenhill,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
160436,Greenhill,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
160436,Greenhill,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
160436,Greenhill,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
160436,Greenhill,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.55
160436,Greenhill,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.6
160436,Greenhill,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.92
160436,Greenhill,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
160436,Greenhill,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
160436,Greenhill,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
160436,Greenhill,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
160436,Greenhill,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160436,Greenhill,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
160436,Greenhill,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
160436,Greenhill,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
160436,Greenhill,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
160436,Greenhill,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
160436,Greenhill,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
160436,Greenhill,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
160436,Greenhill,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,19.3
160436,Greenhill,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
160436,Greenhill,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
160436,Greenhill,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
160436,Greenhill,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
160436,Greenhill,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160436,Greenhill,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
160436,Greenhill,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
160436,Greenhill,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
160436,Greenhill,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
160436,Greenhill,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.06
160436,Greenhill,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
160436,Greenhill,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
160436,Greenhill,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
160436,Greenhill,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
160436,Greenhill,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
160436,Greenhill,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
160436,Greenhill,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
160436,Greenhill,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
160436,Greenhill,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
160436,Greenhill,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.56
160436,Greenhill,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.25
160436,Greenhill,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
160436,Greenhill,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
160436,Greenhill,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
160436,Greenhill,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
160436,Greenhill,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
160436,Greenhill,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.55
160436,Greenhill,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
160436,Greenhill,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
160436,Greenhill,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
160436,Greenhill,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
160436,Greenhill,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
160436,Greenhill,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
160436,Greenhill,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,19.3
160436,Greenhill,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
160436,Greenhill,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
160436,Greenhill,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160436,Greenhill,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
160436,Greenhill,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
160436,Greenhill,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
160436,Greenhill,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
160436,Greenhill,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
160436,Greenhill,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
160436,Greenhill,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
160436,Greenhill,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.41
160436,Greenhill,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.83
160436,Greenhill,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
160436,Greenhill,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
160436,Greenhill,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
160436,Greenhill,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
160436,Greenhill,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
160436,Greenhill,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
160436,Greenhill,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.35
160436,Greenhill,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.63
160436,Greenhill,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
160436,Greenhill,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
160436,Greenhill,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
160436,Greenhill,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
160436,Greenhill,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
160436,Greenhill,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
160436,Greenhill,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
160436,Greenhill,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
160436,Greenhill,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
160436,Greenhill,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
160436,Greenhill,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
160436,Greenhill,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
160436,Greenhill,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
160436,Greenhill,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,19.3
160436,Greenhill,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
160436,Greenhill,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
160436,Greenhill,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160436,Greenhill,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
160436,Greenhill,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
160436,Greenhill,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
160436,Greenhill,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
160436,Greenhill,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
160436,Greenhill,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
160436,Greenhill,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
160436,Greenhill,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.71
160436,Greenhill,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.6
160436,Greenhill,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
160436,Greenhill,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
160436,Greenhill,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
160436,Greenhill,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
160436,Greenhill,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
160436,Greenhill,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
160436,Greenhill,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
160436,Greenhill,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.44
160436,Greenhill,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.96
160436,Greenhill,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
160436,Greenhill,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
160436,Greenhill,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
160436,Greenhill,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
160436,Greenhill,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
160436,Greenhill,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
160436,Greenhill,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.27
160436,Greenhill,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.43
160436,Greenhill,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
160436,Greenhill,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
160436,Greenhill,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
160436,Greenhill,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
160436,Greenhill,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
160436,Greenhill,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,19.3
160436,Greenhill,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160436,Greenhill,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
160436,Greenhill,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160436,Greenhill,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
160436,Greenhill,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
160436,Greenhill,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
160436,Greenhill,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
160436,Greenhill,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
160436,Greenhill,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
160436,Greenhill,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.87
160436,Greenhill,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.69
160436,Greenhill,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
160436,Greenhill,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
160436,Greenhill,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
160436,Greenhill,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
160436,Greenhill,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
160436,Greenhill,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
160436,Greenhill,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.05
160436,Greenhill,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.08
160436,Greenhill,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
160436,Greenhill,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
160436,Greenhill,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
160436,Greenhill,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
160436,Greenhill,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
160436,Greenhill,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
160436,Greenhill,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160436,Greenhill,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.7
160436,Greenhill,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.38
160436,Greenhill,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
160436,Greenhill,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
160436,Greenhill,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
160436,Greenhill,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
160436,Greenhill,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
160436,Greenhill,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,19.4
160436,Greenhill,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
160436,Greenhill,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
160436,Greenhill,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160436,Greenhill,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
160436,Greenhill,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
160436,Greenhill,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
160436,Greenhill,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
160436,Greenhill,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
160436,Greenhill,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
160436,Greenhill,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
160436,Greenhill,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.44
160436,Greenhill,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
160436,Greenhill,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
160436,Greenhill,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
160436,Greenhill,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
160436,Greenhill,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
160436,Greenhill,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
160436,Greenhill,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.27
160436,Greenhill,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.11
160436,Greenhill,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
160436,Greenhill,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
160436,Greenhill,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
160436,Greenhill,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
160436,Greenhill,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
160436,Greenhill,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
160436,Greenhill,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
160436,Greenhill,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.34
160436,Greenhill,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.76
160436,Greenhill,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.26
160436,Greenhill,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
160436,Greenhill,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
160436,Greenhill,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.5
160436,Greenhill,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
160436,Greenhill,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,19.3
160436,Greenhill,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
160436,Greenhill,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
160436,Greenhill,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160436,Greenhill,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
160436,Greenhill,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
160436,Greenhill,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
160436,Greenhill,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
160436,Greenhill,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.82
160436,Greenhill,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.02
160436,Greenhill,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.38
160436,Greenhill,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
160436,Greenhill,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
160436,Greenhill,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
160436,Greenhill,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
160436,Greenhill,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
160436,Greenhill,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.97
160436,Greenhill,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.02
160436,Greenhill,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.8
160436,Greenhill,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
160436,Greenhill,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
160436,Greenhill,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.6
160436,Greenhill,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
160436,Greenhill,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
160436,Greenhill,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.51
160436,Greenhill,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.24
160436,Greenhill,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
160436,Greenhill,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
160436,Greenhill,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
160436,Greenhill,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
160436,Greenhill,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
160436,Greenhill,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,19.3
160436,Greenhill,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
160436,Greenhill,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
160436,Greenhill,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160436,Greenhill,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
160436,Greenhill,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
160436,Greenhill,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
160436,Greenhill,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
160436,Greenhill,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
160436,Greenhill,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
160436,Greenhill,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
160436,Greenhill,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.2
160436,Greenhill,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.97
160436,Greenhill,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
160436,Greenhill,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
160436,Greenhill,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
160436,Greenhill,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
160436,Greenhill,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
160436,Greenhill,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.58
160436,Greenhill,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.49
160436,Greenhill,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.8
