Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
160436,Greenhill,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.5
160436,Greenhill,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
160436,Greenhill,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
160436,Greenhill,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
160436,Greenhill,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.42
160436,Greenhill,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
160436,Greenhill,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
160436,Greenhill,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
160436,Greenhill,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
160436,Greenhill,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
160436,Greenhill,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
160436,Greenhill,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,19.3
160436,Greenhill,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
160436,Greenhill,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
160436,Greenhill,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160436,Greenhill,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
160436,Greenhill,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
160436,Greenhill,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
160436,Greenhill,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
160436,Greenhill,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
160436,Greenhill,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.88
160436,Greenhill,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.55
160436,Greenhill,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.67
160436,Greenhill,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
160436,Greenhill,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
160436,Greenhill,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
160436,Greenhill,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
160436,Greenhill,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
160436,Greenhill,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.36
160436,Greenhill,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.63
160436,Greenhill,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
160436,Greenhill,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
160436,Greenhill,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.5
160436,Greenhill,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
160436,Greenhill,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
160436,Greenhill,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.16
160436,Greenhill,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.92
160436,Greenhill,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
160436,Greenhill,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
160436,Greenhill,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
160436,Greenhill,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
160436,Greenhill,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
160436,Greenhill,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,19.3
160436,Greenhill,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
160436,Greenhill,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
160436,Greenhill,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160436,Greenhill,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
160436,Greenhill,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
160436,Greenhill,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
160436,Greenhill,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
160436,Greenhill,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
160436,Greenhill,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
160436,Greenhill,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.28
160436,Greenhill,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.57
160436,Greenhill,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
160436,Greenhill,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
160436,Greenhill,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
160436,Greenhill,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
160436,Greenhill,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.06
160436,Greenhill,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.33
160436,Greenhill,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.18
160436,Greenhill,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
160436,Greenhill,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
160436,Greenhill,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.6
160436,Greenhill,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
160436,Greenhill,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
160436,Greenhill,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
160436,Greenhill,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
160436,Greenhill,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
160436,Greenhill,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
160436,Greenhill,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
160436,Greenhill,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
160436,Greenhill,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,19.2
160436,Greenhill,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
160436,Greenhill,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
160436,Greenhill,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160436,Greenhill,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
160436,Greenhill,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160436,Greenhill,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
160436,Greenhill,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
160436,Greenhill,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
160436,Greenhill,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
160436,Greenhill,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.71
160436,Greenhill,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.6
160436,Greenhill,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.22
160436,Greenhill,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
160436,Greenhill,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
160436,Greenhill,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
160436,Greenhill,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
160436,Greenhill,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
160436,Greenhill,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
160436,Greenhill,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.94
160436,Greenhill,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.33
160436,Greenhill,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,72.0
160436,Greenhill,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
160436,Greenhill,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.8
160436,Greenhill,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
160436,Greenhill,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.95
160436,Greenhill,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
160436,Greenhill,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
160436,Greenhill,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
160436,Greenhill,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
160436,Greenhill,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
160436,Greenhill,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
160436,Greenhill,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,19.2
160436,Greenhill,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
160436,Greenhill,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
160436,Greenhill,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160436,Greenhill,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
160436,Greenhill,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
160436,Greenhill,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
160436,Greenhill,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
160436,Greenhill,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
160436,Greenhill,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
160436,Greenhill,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.58
160436,Greenhill,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.32
160436,Greenhill,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.75
160436,Greenhill,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
160436,Greenhill,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
160436,Greenhill,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
160436,Greenhill,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
160436,Greenhill,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
160436,Greenhill,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
160436,Greenhill,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
160436,Greenhill,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.59
160436,Greenhill,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.48
160436,Greenhill,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.0
160436,Greenhill,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
160436,Greenhill,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.1
160436,Greenhill,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
160436,Greenhill,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160436,Greenhill,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
160436,Greenhill,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
160436,Greenhill,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
160436,Greenhill,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
160436,Greenhill,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
160436,Greenhill,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
160436,Greenhill,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
160436,Greenhill,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,19.1
160436,Greenhill,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
160436,Greenhill,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
160436,Greenhill,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160436,Greenhill,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
160436,Greenhill,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
160436,Greenhill,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
160436,Greenhill,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
160436,Greenhill,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
160436,Greenhill,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
160436,Greenhill,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
160436,Greenhill,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.25
160436,Greenhill,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.23
160436,Greenhill,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
160436,Greenhill,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
160436,Greenhill,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
160436,Greenhill,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
160436,Greenhill,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
160436,Greenhill,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.57
160436,Greenhill,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.12
160436,Greenhill,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.0
160436,Greenhill,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
160436,Greenhill,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.2
160436,Greenhill,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
160436,Greenhill,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
160436,Greenhill,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
160436,Greenhill,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160436,Greenhill,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.56
160436,Greenhill,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
160436,Greenhill,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
160436,Greenhill,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
160436,Greenhill,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
160436,Greenhill,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
160436,Greenhill,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
160436,Greenhill,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,19.1
160436,Greenhill,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160436,Greenhill,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
160436,Greenhill,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160436,Greenhill,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
160436,Greenhill,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
160436,Greenhill,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
160436,Greenhill,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
160436,Greenhill,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
160436,Greenhill,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
160436,Greenhill,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.27
160436,Greenhill,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.11
160436,Greenhill,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.22
160436,Greenhill,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
160436,Greenhill,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
160436,Greenhill,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
160436,Greenhill,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
160436,Greenhill,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
160436,Greenhill,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.9
160436,Greenhill,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.76
160436,Greenhill,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
160436,Greenhill,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
160436,Greenhill,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
160436,Greenhill,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
160436,Greenhill,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
160436,Greenhill,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
160436,Greenhill,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.93
160436,Greenhill,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
160436,Greenhill,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
160436,Greenhill,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
160436,Greenhill,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
160436,Greenhill,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
160436,Greenhill,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
160436,Greenhill,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,19.1
160436,Greenhill,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160436,Greenhill,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
160436,Greenhill,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160436,Greenhill,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
160436,Greenhill,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160436,Greenhill,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
160436,Greenhill,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
160436,Greenhill,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
160436,Greenhill,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.24
160436,Greenhill,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.11
160436,Greenhill,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
160436,Greenhill,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
160436,Greenhill,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
160436,Greenhill,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
160436,Greenhill,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
160436,Greenhill,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
160436,Greenhill,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
160436,Greenhill,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.09
160436,Greenhill,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
160436,Greenhill,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.2
160436,Greenhill,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
160436,Greenhill,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.5
160436,Greenhill,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
160436,Greenhill,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
160436,Greenhill,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
160436,Greenhill,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.63
160436,Greenhill,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
160436,Greenhill,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
160436,Greenhill,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
160436,Greenhill,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
160436,Greenhill,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
160436,Greenhill,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
160436,Greenhill,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,19.1
160436,Greenhill,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160436,Greenhill,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
160436,Greenhill,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160436,Greenhill,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
160436,Greenhill,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160436,Greenhill,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
160436,Greenhill,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
160436,Greenhill,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
160436,Greenhill,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.79
160436,Greenhill,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.17
160436,Greenhill,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
160436,Greenhill,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
160436,Greenhill,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
160436,Greenhill,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
160436,Greenhill,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
160436,Greenhill,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
160436,Greenhill,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
160436,Greenhill,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
160436,Greenhill,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.77
160436,Greenhill,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
160436,Greenhill,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.0
160436,Greenhill,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
160436,Greenhill,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.2
160436,Greenhill,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
160436,Greenhill,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
160436,Greenhill,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
160436,Greenhill,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.94
160436,Greenhill,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
160436,Greenhill,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
160436,Greenhill,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
160436,Greenhill,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
160436,Greenhill,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
160436,Greenhill,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
160436,Greenhill,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,19.1
160436,Greenhill,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160436,Greenhill,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
160436,Greenhill,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160436,Greenhill,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
160436,Greenhill,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
160436,Greenhill,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
160436,Greenhill,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
160436,Greenhill,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.11
160436,Greenhill,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.26
160436,Greenhill,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.44
160436,Greenhill,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
160436,Greenhill,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
160436,Greenhill,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
160436,Greenhill,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
160436,Greenhill,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
160436,Greenhill,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
160436,Greenhill,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.95
160436,Greenhill,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.09
160436,Greenhill,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.45
160436,Greenhill,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.3
160436,Greenhill,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
160436,Greenhill,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.3
160436,Greenhill,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
160436,Greenhill,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
160436,Greenhill,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
160436,Greenhill,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
160436,Greenhill,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.87
160436,Greenhill,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
160436,Greenhill,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
160436,Greenhill,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
160436,Greenhill,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
160436,Greenhill,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
160436,Greenhill,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
160436,Greenhill,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,19.1
160436,Greenhill,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160436,Greenhill,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
160436,Greenhill,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160436,Greenhill,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
160436,Greenhill,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
160436,Greenhill,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
160436,Greenhill,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
160436,Greenhill,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
160436,Greenhill,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.82
160436,Greenhill,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.5
160436,Greenhill,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.92
160436,Greenhill,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
160436,Greenhill,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
160436,Greenhill,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
160436,Greenhill,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
160436,Greenhill,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
160436,Greenhill,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.96
160436,Greenhill,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.34
160436,Greenhill,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.25
160436,Greenhill,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
160436,Greenhill,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
160436,Greenhill,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.7
160436,Greenhill,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
160436,Greenhill,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
160436,Greenhill,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
160436,Greenhill,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.86
160436,Greenhill,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
160436,Greenhill,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
160436,Greenhill,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
160436,Greenhill,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.7
160436,Greenhill,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
160436,Greenhill,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
160436,Greenhill,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,19.1
160436,Greenhill,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160436,Greenhill,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
160436,Greenhill,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160436,Greenhill,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
160436,Greenhill,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
160436,Greenhill,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
160436,Greenhill,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
160436,Greenhill,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
160436,Greenhill,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
160436,Greenhill,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.82
160436,Greenhill,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.23
160436,Greenhill,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
160436,Greenhill,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
160436,Greenhill,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
160436,Greenhill,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
160436,Greenhill,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
160436,Greenhill,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.87
160436,Greenhill,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.31
160436,Greenhill,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.33
160436,Greenhill,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
160436,Greenhill,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
160436,Greenhill,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
160436,Greenhill,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
160436,Greenhill,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
160436,Greenhill,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
160436,Greenhill,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.69
160436,Greenhill,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
160436,Greenhill,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
160436,Greenhill,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
160436,Greenhill,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
160436,Greenhill,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
160436,Greenhill,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
160436,Greenhill,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,19.0
160436,Greenhill,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160436,Greenhill,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
160436,Greenhill,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160436,Greenhill,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
160436,Greenhill,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
160436,Greenhill,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
160436,Greenhill,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
160436,Greenhill,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.56
160436,Greenhill,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.32
160436,Greenhill,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.96
160436,Greenhill,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
160436,Greenhill,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
160436,Greenhill,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
160436,Greenhill,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
160436,Greenhill,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
160436,Greenhill,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.43
160436,Greenhill,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.88
160436,Greenhill,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,69.9
160436,Greenhill,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
160436,Greenhill,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.9
160436,Greenhill,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
160436,Greenhill,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
160436,Greenhill,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160436,Greenhill,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.05
160436,Greenhill,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
160436,Greenhill,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
160436,Greenhill,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
160436,Greenhill,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
160436,Greenhill,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
160436,Greenhill,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
160436,Greenhill,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,19.0
160436,Greenhill,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160436,Greenhill,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
160436,Greenhill,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160436,Greenhill,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
160436,Greenhill,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
160436,Greenhill,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
160436,Greenhill,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
160436,Greenhill,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
160436,Greenhill,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
160436,Greenhill,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.34
160436,Greenhill,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.97
160436,Greenhill,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
160436,Greenhill,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
160436,Greenhill,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
160436,Greenhill,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
160436,Greenhill,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
160436,Greenhill,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.62
160436,Greenhill,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
160436,Greenhill,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.3
160436,Greenhill,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.78
160436,Greenhill,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.77
160436,Greenhill,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
160436,Greenhill,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
160436,Greenhill,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
160436,Greenhill,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
160436,Greenhill,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
160436,Greenhill,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
160436,Greenhill,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
160436,Greenhill,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.34
160436,Greenhill,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
160436,Greenhill,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
160436,Greenhill,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
160436,Greenhill,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
160436,Greenhill,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
160436,Greenhill,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
160436,Greenhill,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,18.9
160436,Greenhill,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160436,Greenhill,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
160436,Greenhill,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160436,Greenhill,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
160436,Greenhill,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
160436,Greenhill,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
160436,Greenhill,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
160436,Greenhill,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
160436,Greenhill,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.63
160436,Greenhill,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.81
160436,Greenhill,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.95
160436,Greenhill,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
160436,Greenhill,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
160436,Greenhill,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
160436,Greenhill,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
160436,Greenhill,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
160436,Greenhill,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.77
160436,Greenhill,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.79
160436,Greenhill,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.22
160436,Greenhill,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
160436,Greenhill,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
160436,Greenhill,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
160436,Greenhill,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
160436,Greenhill,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
160436,Greenhill,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
160436,Greenhill,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.74
160436,Greenhill,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
160436,Greenhill,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
160436,Greenhill,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
160436,Greenhill,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
160436,Greenhill,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
160436,Greenhill,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
160436,Greenhill,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,18.9
160436,Greenhill,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160436,Greenhill,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
160436,Greenhill,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160436,Greenhill,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
160436,Greenhill,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160436,Greenhill,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
160436,Greenhill,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
160436,Greenhill,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
160436,Greenhill,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.51
160436,Greenhill,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.66
160436,Greenhill,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
160436,Greenhill,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
160436,Greenhill,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
160436,Greenhill,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
160436,Greenhill,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
160436,Greenhill,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
160436,Greenhill,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
160436,Greenhill,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
160436,Greenhill,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.07
160436,Greenhill,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.51
160436,Greenhill,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
160436,Greenhill,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
160436,Greenhill,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.8
160436,Greenhill,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
160436,Greenhill,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
160436,Greenhill,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
160436,Greenhill,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160436,Greenhill,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.94
160436,Greenhill,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.83
160436,Greenhill,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
160436,Greenhill,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
160436,Greenhill,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
160436,Greenhill,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
160436,Greenhill,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
160436,Greenhill,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,18.9
160436,Greenhill,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160436,Greenhill,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
160436,Greenhill,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160436,Greenhill,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
160436,Greenhill,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160436,Greenhill,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
160436,Greenhill,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
160436,Greenhill,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
160436,Greenhill,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
160436,Greenhill,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
160436,Greenhill,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.9
160436,Greenhill,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
160436,Greenhill,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
