Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
160436,Greenhill,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
160436,Greenhill,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
160436,Greenhill,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
160436,Greenhill,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
160436,Greenhill,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.4
160436,Greenhill,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.56
160436,Greenhill,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
160436,Greenhill,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
160436,Greenhill,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
160436,Greenhill,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
160436,Greenhill,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
160436,Greenhill,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.87
160436,Greenhill,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.58
160436,Greenhill,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
160436,Greenhill,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
160436,Greenhill,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
160436,Greenhill,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
160436,Greenhill,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
160436,Greenhill,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,18.9
160436,Greenhill,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160436,Greenhill,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
160436,Greenhill,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160436,Greenhill,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
160436,Greenhill,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160436,Greenhill,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
160436,Greenhill,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
160436,Greenhill,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
160436,Greenhill,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.04
160436,Greenhill,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.98
160436,Greenhill,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
160436,Greenhill,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
160436,Greenhill,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
160436,Greenhill,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
160436,Greenhill,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
160436,Greenhill,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
160436,Greenhill,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
160436,Greenhill,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.1
160436,Greenhill,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.73
160436,Greenhill,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
160436,Greenhill,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
160436,Greenhill,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
160436,Greenhill,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
160436,Greenhill,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
160436,Greenhill,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.74
160436,Greenhill,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.17
160436,Greenhill,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
160436,Greenhill,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
160436,Greenhill,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
160436,Greenhill,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
160436,Greenhill,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
160436,Greenhill,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,19.0
160436,Greenhill,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160436,Greenhill,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
160436,Greenhill,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160436,Greenhill,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
160436,Greenhill,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160436,Greenhill,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
160436,Greenhill,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
160436,Greenhill,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
160436,Greenhill,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
160436,Greenhill,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
160436,Greenhill,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.27
160436,Greenhill,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.1
160436,Greenhill,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
160436,Greenhill,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
160436,Greenhill,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
160436,Greenhill,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
160436,Greenhill,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
160436,Greenhill,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.34
160436,Greenhill,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.16
160436,Greenhill,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
160436,Greenhill,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
160436,Greenhill,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
160436,Greenhill,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.6
160436,Greenhill,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
160436,Greenhill,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
160436,Greenhill,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
160436,Greenhill,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.93
160436,Greenhill,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
160436,Greenhill,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
160436,Greenhill,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
160436,Greenhill,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
160436,Greenhill,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
160436,Greenhill,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,19.0
160436,Greenhill,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160436,Greenhill,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
160436,Greenhill,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160436,Greenhill,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
160436,Greenhill,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160436,Greenhill,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
160436,Greenhill,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
160436,Greenhill,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
160436,Greenhill,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
160436,Greenhill,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
160436,Greenhill,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.09
160436,Greenhill,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.93
160436,Greenhill,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
160436,Greenhill,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
160436,Greenhill,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
160436,Greenhill,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
160436,Greenhill,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
160436,Greenhill,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.74
160436,Greenhill,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.85
160436,Greenhill,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.88
160436,Greenhill,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
160436,Greenhill,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
160436,Greenhill,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
160436,Greenhill,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
160436,Greenhill,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
160436,Greenhill,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
160436,Greenhill,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
160436,Greenhill,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
160436,Greenhill,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
160436,Greenhill,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
160436,Greenhill,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
160436,Greenhill,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
160436,Greenhill,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
160436,Greenhill,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,19.1
160436,Greenhill,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160436,Greenhill,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
160436,Greenhill,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160436,Greenhill,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
160436,Greenhill,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160436,Greenhill,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
160436,Greenhill,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
160436,Greenhill,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
160436,Greenhill,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
160436,Greenhill,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.02
160436,Greenhill,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.32
160436,Greenhill,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.59
160436,Greenhill,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
160436,Greenhill,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
160436,Greenhill,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
160436,Greenhill,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
160436,Greenhill,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
160436,Greenhill,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
160436,Greenhill,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.76
160436,Greenhill,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.22
160436,Greenhill,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
160436,Greenhill,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
160436,Greenhill,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
160436,Greenhill,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.5
160436,Greenhill,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
160436,Greenhill,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
160436,Greenhill,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
160436,Greenhill,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
160436,Greenhill,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
160436,Greenhill,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
160436,Greenhill,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
160436,Greenhill,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,19.1
160436,Greenhill,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160436,Greenhill,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
160436,Greenhill,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160436,Greenhill,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
160436,Greenhill,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160436,Greenhill,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
160436,Greenhill,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
160436,Greenhill,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
160436,Greenhill,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
160436,Greenhill,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.82
160436,Greenhill,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.82
160436,Greenhill,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.15
160436,Greenhill,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
160436,Greenhill,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
160436,Greenhill,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
160436,Greenhill,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
160436,Greenhill,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
160436,Greenhill,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.16
160436,Greenhill,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.01
160436,Greenhill,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
160436,Greenhill,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
160436,Greenhill,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
160436,Greenhill,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
160436,Greenhill,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
160436,Greenhill,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
160436,Greenhill,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
160436,Greenhill,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
160436,Greenhill,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
160436,Greenhill,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
160436,Greenhill,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
160436,Greenhill,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
160436,Greenhill,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,19.2
160436,Greenhill,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160436,Greenhill,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
160436,Greenhill,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160436,Greenhill,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
160436,Greenhill,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160436,Greenhill,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
160436,Greenhill,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
160436,Greenhill,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
160436,Greenhill,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
160436,Greenhill,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
160436,Greenhill,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
160436,Greenhill,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.74
160436,Greenhill,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
160436,Greenhill,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
160436,Greenhill,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
160436,Greenhill,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
160436,Greenhill,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
160436,Greenhill,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
160436,Greenhill,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.96
160436,Greenhill,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
160436,Greenhill,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
160436,Greenhill,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
160436,Greenhill,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
160436,Greenhill,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
160436,Greenhill,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
160436,Greenhill,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
160436,Greenhill,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
160436,Greenhill,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
160436,Greenhill,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
160436,Greenhill,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
160436,Greenhill,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
160436,Greenhill,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,19.3
160436,Greenhill,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160436,Greenhill,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
160436,Greenhill,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160436,Greenhill,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
160436,Greenhill,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160436,Greenhill,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
160436,Greenhill,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
160436,Greenhill,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
160436,Greenhill,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
160436,Greenhill,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.75
160436,Greenhill,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.98
160436,Greenhill,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
160436,Greenhill,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
160436,Greenhill,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
160436,Greenhill,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
160436,Greenhill,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
160436,Greenhill,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
160436,Greenhill,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
160436,Greenhill,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.42
160436,Greenhill,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.09
160436,Greenhill,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
160436,Greenhill,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
160436,Greenhill,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
160436,Greenhill,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
160436,Greenhill,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
160436,Greenhill,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
160436,Greenhill,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
160436,Greenhill,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
160436,Greenhill,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
160436,Greenhill,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
160436,Greenhill,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
160436,Greenhill,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
160436,Greenhill,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
160436,Greenhill,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
160436,Greenhill,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,19.3
160436,Greenhill,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160436,Greenhill,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
160436,Greenhill,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160436,Greenhill,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
160436,Greenhill,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160436,Greenhill,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
160436,Greenhill,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
160436,Greenhill,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
160436,Greenhill,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
160436,Greenhill,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
160436,Greenhill,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
160436,Greenhill,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
160436,Greenhill,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
160436,Greenhill,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
160436,Greenhill,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
160436,Greenhill,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
160436,Greenhill,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
160436,Greenhill,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
160436,Greenhill,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.66
160436,Greenhill,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
160436,Greenhill,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
160436,Greenhill,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
160436,Greenhill,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
160436,Greenhill,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
160436,Greenhill,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
160436,Greenhill,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
160436,Greenhill,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
160436,Greenhill,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
160436,Greenhill,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
160436,Greenhill,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
160436,Greenhill,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
160436,Greenhill,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
160436,Greenhill,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,19.4
160436,Greenhill,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160436,Greenhill,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
160436,Greenhill,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160436,Greenhill,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
160436,Greenhill,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160436,Greenhill,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
160436,Greenhill,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
160436,Greenhill,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
160436,Greenhill,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
160436,Greenhill,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
160436,Greenhill,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.28
160436,Greenhill,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
160436,Greenhill,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
160436,Greenhill,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
160436,Greenhill,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
160436,Greenhill,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
160436,Greenhill,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
160436,Greenhill,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
160436,Greenhill,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.48
160436,Greenhill,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.34
160436,Greenhill,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
160436,Greenhill,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
160436,Greenhill,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
160436,Greenhill,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
160436,Greenhill,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
160436,Greenhill,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
160436,Greenhill,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
160436,Greenhill,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
160436,Greenhill,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
160436,Greenhill,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
160436,Greenhill,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
160436,Greenhill,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
160436,Greenhill,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,19.5
160436,Greenhill,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160436,Greenhill,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
160436,Greenhill,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160436,Greenhill,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
160436,Greenhill,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
160436,Greenhill,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
160436,Greenhill,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
160436,Greenhill,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
160436,Greenhill,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
160436,Greenhill,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.36
160436,Greenhill,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.69
160436,Greenhill,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.6
160436,Greenhill,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
160436,Greenhill,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
160436,Greenhill,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
160436,Greenhill,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
160436,Greenhill,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
160436,Greenhill,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
160436,Greenhill,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
160436,Greenhill,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
160436,Greenhill,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.89
160436,Greenhill,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
160436,Greenhill,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
160436,Greenhill,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
160436,Greenhill,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
160436,Greenhill,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
160436,Greenhill,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
160436,Greenhill,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
160436,Greenhill,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
160436,Greenhill,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
160436,Greenhill,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
160436,Greenhill,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
160436,Greenhill,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
160436,Greenhill,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
160436,Greenhill,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,19.6
160436,Greenhill,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160436,Greenhill,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
160436,Greenhill,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160436,Greenhill,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
160436,Greenhill,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160436,Greenhill,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
160436,Greenhill,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
160436,Greenhill,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
160436,Greenhill,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
160436,Greenhill,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.01
160436,Greenhill,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.69
160436,Greenhill,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
160436,Greenhill,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
160436,Greenhill,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
160436,Greenhill,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
160436,Greenhill,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
160436,Greenhill,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160436,Greenhill,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
160436,Greenhill,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
160436,Greenhill,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
160436,Greenhill,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
160436,Greenhill,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
160436,Greenhill,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
160436,Greenhill,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
160436,Greenhill,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
160436,Greenhill,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
160436,Greenhill,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
160436,Greenhill,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
160436,Greenhill,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
160436,Greenhill,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
160436,Greenhill,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
160436,Greenhill,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
160436,Greenhill,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
160436,Greenhill,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,19.7
160436,Greenhill,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160436,Greenhill,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
160436,Greenhill,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160436,Greenhill,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
160436,Greenhill,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160436,Greenhill,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
160436,Greenhill,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
160436,Greenhill,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
160436,Greenhill,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
160436,Greenhill,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
160436,Greenhill,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
160436,Greenhill,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
160436,Greenhill,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
160436,Greenhill,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
160436,Greenhill,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
160436,Greenhill,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
160436,Greenhill,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
160436,Greenhill,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
160436,Greenhill,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
160436,Greenhill,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
160436,Greenhill,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
160436,Greenhill,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
160436,Greenhill,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
160436,Greenhill,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
160436,Greenhill,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
160436,Greenhill,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
160436,Greenhill,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
160436,Greenhill,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
160436,Greenhill,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
160436,Greenhill,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
160436,Greenhill,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
160436,Greenhill,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
160436,Greenhill,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,19.8
160436,Greenhill,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160436,Greenhill,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
160436,Greenhill,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160436,Greenhill,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
160436,Greenhill,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160436,Greenhill,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
160436,Greenhill,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
160436,Greenhill,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
160436,Greenhill,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
160436,Greenhill,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
160436,Greenhill,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.39
160436,Greenhill,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
160436,Greenhill,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
160436,Greenhill,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
160436,Greenhill,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
160436,Greenhill,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
160436,Greenhill,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
160436,Greenhill,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
160436,Greenhill,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
160436,Greenhill,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
160436,Greenhill,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
160436,Greenhill,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
160436,Greenhill,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
160436,Greenhill,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
160436,Greenhill,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
160436,Greenhill,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
160436,Greenhill,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
160436,Greenhill,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
160436,Greenhill,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
160436,Greenhill,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
160436,Greenhill,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
160436,Greenhill,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
160436,Greenhill,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,19.9
160436,Greenhill,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160436,Greenhill,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
160436,Greenhill,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160436,Greenhill,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
160436,Greenhill,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160436,Greenhill,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
160436,Greenhill,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
160436,Greenhill,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
160436,Greenhill,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
160436,Greenhill,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.07
160436,Greenhill,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
160436,Greenhill,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
160436,Greenhill,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
160436,Greenhill,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
160436,Greenhill,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
160436,Greenhill,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
160436,Greenhill,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
160436,Greenhill,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
160436,Greenhill,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
160436,Greenhill,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
160436,Greenhill,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
160436,Greenhill,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
160436,Greenhill,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
160436,Greenhill,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
160436,Greenhill,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
160436,Greenhill,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
160436,Greenhill,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
160436,Greenhill,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
160436,Greenhill,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
160436,Greenhill,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
160436,Greenhill,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
160436,Greenhill,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
160436,Greenhill,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,20.0
160436,Greenhill,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
160436,Greenhill,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
160436,Greenhill,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160436,Greenhill,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
160436,Greenhill,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160436,Greenhill,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
160436,Greenhill,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
160436,Greenhill,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
160436,Greenhill,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
160436,Greenhill,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
160436,Greenhill,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
160436,Greenhill,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
160436,Greenhill,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
160436,Greenhill,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
160436,Greenhill,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
160436,Greenhill,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
160436,Greenhill,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
160436,Greenhill,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
160436,Greenhill,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
160436,Greenhill,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
160436,Greenhill,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
160436,Greenhill,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
160436,Greenhill,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
160436,Greenhill,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
160436,Greenhill,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
160436,Greenhill,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
160436,Greenhill,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
160436,Greenhill,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
160436,Greenhill,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
160436,Greenhill,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
160436,Greenhill,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
160436,Greenhill,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
160436,Greenhill,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,20.1
160436,Greenhill,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160436,Greenhill,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
160436,Greenhill,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
