Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
160436,Greenhill,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160436,Greenhill,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
160436,Greenhill,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
160436,Greenhill,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
160436,Greenhill,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
160436,Greenhill,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.91
160436,Greenhill,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
160436,Greenhill,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
160436,Greenhill,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
160436,Greenhill,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
160436,Greenhill,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
160436,Greenhill,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
160436,Greenhill,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
160436,Greenhill,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
160436,Greenhill,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
160436,Greenhill,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
160436,Greenhill,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
160436,Greenhill,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
160436,Greenhill,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
160436,Greenhill,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
160436,Greenhill,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
160436,Greenhill,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
160436,Greenhill,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
160436,Greenhill,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
160436,Greenhill,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
160436,Greenhill,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
160436,Greenhill,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
160436,Greenhill,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,20.2
160436,Greenhill,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160436,Greenhill,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
160436,Greenhill,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160436,Greenhill,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
160436,Greenhill,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160436,Greenhill,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
160436,Greenhill,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
160436,Greenhill,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
160436,Greenhill,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
160436,Greenhill,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
160436,Greenhill,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
160436,Greenhill,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
160436,Greenhill,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
160436,Greenhill,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
160436,Greenhill,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
160436,Greenhill,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
160436,Greenhill,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
160436,Greenhill,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
160436,Greenhill,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
160436,Greenhill,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
160436,Greenhill,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
160436,Greenhill,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
160436,Greenhill,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
160436,Greenhill,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
160436,Greenhill,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
160436,Greenhill,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
160436,Greenhill,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
160436,Greenhill,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
160436,Greenhill,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
160436,Greenhill,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
160436,Greenhill,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
160436,Greenhill,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
160436,Greenhill,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
160436,Greenhill,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,20.3
160436,Greenhill,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
160436,Greenhill,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
160436,Greenhill,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160436,Greenhill,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
160436,Greenhill,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160436,Greenhill,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
160436,Greenhill,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
160436,Greenhill,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
160436,Greenhill,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
160436,Greenhill,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.39
160436,Greenhill,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
160436,Greenhill,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.14
160436,Greenhill,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
160436,Greenhill,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
160436,Greenhill,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
160436,Greenhill,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
160436,Greenhill,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
160436,Greenhill,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
160436,Greenhill,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
160436,Greenhill,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
160436,Greenhill,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
160436,Greenhill,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
160436,Greenhill,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
160436,Greenhill,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
160436,Greenhill,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
160436,Greenhill,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
160436,Greenhill,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
160436,Greenhill,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
160436,Greenhill,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
160436,Greenhill,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
160436,Greenhill,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
160436,Greenhill,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
160436,Greenhill,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,20.3
160436,Greenhill,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
160436,Greenhill,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
160436,Greenhill,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160436,Greenhill,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
160436,Greenhill,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160436,Greenhill,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
160436,Greenhill,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
160436,Greenhill,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
160436,Greenhill,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
160436,Greenhill,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
160436,Greenhill,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.99
160436,Greenhill,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
160436,Greenhill,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
160436,Greenhill,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
160436,Greenhill,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
160436,Greenhill,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
160436,Greenhill,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
160436,Greenhill,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
160436,Greenhill,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
160436,Greenhill,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
160436,Greenhill,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
160436,Greenhill,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
160436,Greenhill,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
160436,Greenhill,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
160436,Greenhill,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
160436,Greenhill,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
160436,Greenhill,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
160436,Greenhill,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
160436,Greenhill,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
160436,Greenhill,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
160436,Greenhill,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
160436,Greenhill,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
160436,Greenhill,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,20.4
160436,Greenhill,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
160436,Greenhill,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
160436,Greenhill,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160436,Greenhill,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
160436,Greenhill,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160436,Greenhill,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
160436,Greenhill,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
160436,Greenhill,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
160436,Greenhill,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
160436,Greenhill,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
160436,Greenhill,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
160436,Greenhill,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.93
160436,Greenhill,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
160436,Greenhill,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
160436,Greenhill,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
160436,Greenhill,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
160436,Greenhill,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
160436,Greenhill,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
160436,Greenhill,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
160436,Greenhill,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
160436,Greenhill,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
160436,Greenhill,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
160436,Greenhill,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
160436,Greenhill,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
160436,Greenhill,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
160436,Greenhill,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
160436,Greenhill,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
160436,Greenhill,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
160436,Greenhill,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
160436,Greenhill,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
160436,Greenhill,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
160436,Greenhill,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
160436,Greenhill,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,20.5
160436,Greenhill,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
160436,Greenhill,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
160436,Greenhill,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160436,Greenhill,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
160436,Greenhill,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160436,Greenhill,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
160436,Greenhill,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
160436,Greenhill,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
160436,Greenhill,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
160436,Greenhill,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
160436,Greenhill,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
160436,Greenhill,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.28
160436,Greenhill,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
160436,Greenhill,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
160436,Greenhill,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
160436,Greenhill,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
160436,Greenhill,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
160436,Greenhill,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
160436,Greenhill,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
160436,Greenhill,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
160436,Greenhill,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
160436,Greenhill,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
160436,Greenhill,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
160436,Greenhill,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
160436,Greenhill,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
160436,Greenhill,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
160436,Greenhill,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
160436,Greenhill,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
160436,Greenhill,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
160436,Greenhill,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
160436,Greenhill,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
160436,Greenhill,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
160436,Greenhill,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
160436,Greenhill,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,20.6
160436,Greenhill,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
160436,Greenhill,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
160436,Greenhill,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160436,Greenhill,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
160436,Greenhill,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160436,Greenhill,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
160436,Greenhill,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
160436,Greenhill,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
160436,Greenhill,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
160436,Greenhill,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
160436,Greenhill,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
160436,Greenhill,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.93
160436,Greenhill,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
160436,Greenhill,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
160436,Greenhill,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
160436,Greenhill,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
160436,Greenhill,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
160436,Greenhill,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.69
160436,Greenhill,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
160436,Greenhill,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
160436,Greenhill,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
160436,Greenhill,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
160436,Greenhill,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
160436,Greenhill,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
160436,Greenhill,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
160436,Greenhill,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
160436,Greenhill,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
160436,Greenhill,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
160436,Greenhill,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
160436,Greenhill,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
160436,Greenhill,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
160436,Greenhill,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,20.6
160436,Greenhill,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160436,Greenhill,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
160436,Greenhill,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160436,Greenhill,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
160436,Greenhill,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160436,Greenhill,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
160436,Greenhill,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
160436,Greenhill,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
160436,Greenhill,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
160436,Greenhill,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
160436,Greenhill,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
160436,Greenhill,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.87
160436,Greenhill,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
160436,Greenhill,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
160436,Greenhill,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
160436,Greenhill,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
160436,Greenhill,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
160436,Greenhill,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
160436,Greenhill,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.43
160436,Greenhill,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
160436,Greenhill,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
160436,Greenhill,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
160436,Greenhill,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
160436,Greenhill,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
160436,Greenhill,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
160436,Greenhill,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
160436,Greenhill,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
160436,Greenhill,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
160436,Greenhill,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
160436,Greenhill,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
160436,Greenhill,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
160436,Greenhill,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
160436,Greenhill,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,20.8
160436,Greenhill,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
160436,Greenhill,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
160436,Greenhill,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160436,Greenhill,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
160436,Greenhill,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160436,Greenhill,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
160436,Greenhill,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
160436,Greenhill,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
160436,Greenhill,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
160436,Greenhill,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
160436,Greenhill,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
160436,Greenhill,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.39
160436,Greenhill,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
160436,Greenhill,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
160436,Greenhill,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
160436,Greenhill,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
160436,Greenhill,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
160436,Greenhill,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
160436,Greenhill,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.62
160436,Greenhill,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
160436,Greenhill,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
160436,Greenhill,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
160436,Greenhill,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
160436,Greenhill,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
160436,Greenhill,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
160436,Greenhill,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
160436,Greenhill,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
160436,Greenhill,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
160436,Greenhill,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
160436,Greenhill,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
160436,Greenhill,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
160436,Greenhill,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
160436,Greenhill,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
160436,Greenhill,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,20.8
160436,Greenhill,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
160436,Greenhill,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
160436,Greenhill,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160436,Greenhill,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
160436,Greenhill,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160436,Greenhill,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
160436,Greenhill,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
160436,Greenhill,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
160436,Greenhill,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
160436,Greenhill,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
160436,Greenhill,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
160436,Greenhill,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
160436,Greenhill,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
160436,Greenhill,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
160436,Greenhill,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
160436,Greenhill,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
160436,Greenhill,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
160436,Greenhill,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
160436,Greenhill,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
160436,Greenhill,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
160436,Greenhill,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
160436,Greenhill,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
160436,Greenhill,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
160436,Greenhill,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
160436,Greenhill,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
160436,Greenhill,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
160436,Greenhill,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
160436,Greenhill,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
160436,Greenhill,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
160436,Greenhill,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
160436,Greenhill,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
160436,Greenhill,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,20.9
160436,Greenhill,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160436,Greenhill,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
160436,Greenhill,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160436,Greenhill,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
160436,Greenhill,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160436,Greenhill,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
160436,Greenhill,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
160436,Greenhill,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
160436,Greenhill,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
160436,Greenhill,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
160436,Greenhill,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
160436,Greenhill,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
160436,Greenhill,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
160436,Greenhill,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
160436,Greenhill,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
160436,Greenhill,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
160436,Greenhill,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
160436,Greenhill,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
160436,Greenhill,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
160436,Greenhill,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
160436,Greenhill,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
160436,Greenhill,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
160436,Greenhill,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
160436,Greenhill,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
160436,Greenhill,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
160436,Greenhill,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
160436,Greenhill,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
160436,Greenhill,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
160436,Greenhill,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
160436,Greenhill,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
160436,Greenhill,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
160436,Greenhill,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
160436,Greenhill,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,21.0
160436,Greenhill,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
160436,Greenhill,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
160436,Greenhill,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160436,Greenhill,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
160436,Greenhill,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160436,Greenhill,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
160436,Greenhill,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
160436,Greenhill,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
160436,Greenhill,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
160436,Greenhill,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.93
160436,Greenhill,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.64
160436,Greenhill,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
160436,Greenhill,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
160436,Greenhill,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
160436,Greenhill,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
160436,Greenhill,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
160436,Greenhill,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
160436,Greenhill,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.33
160436,Greenhill,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
160436,Greenhill,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
160436,Greenhill,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
160436,Greenhill,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
160436,Greenhill,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
160436,Greenhill,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
160436,Greenhill,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
160436,Greenhill,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
160436,Greenhill,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
160436,Greenhill,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
160436,Greenhill,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
160436,Greenhill,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
160436,Greenhill,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
160436,Greenhill,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,21.1
160436,Greenhill,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160436,Greenhill,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
160436,Greenhill,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160436,Greenhill,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
160436,Greenhill,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160436,Greenhill,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
160436,Greenhill,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
160436,Greenhill,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
160436,Greenhill,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
160436,Greenhill,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
160436,Greenhill,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.19
160436,Greenhill,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
160436,Greenhill,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
160436,Greenhill,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
160436,Greenhill,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
160436,Greenhill,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
160436,Greenhill,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
160436,Greenhill,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
160436,Greenhill,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
160436,Greenhill,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
160436,Greenhill,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
160436,Greenhill,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
160436,Greenhill,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
160436,Greenhill,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
160436,Greenhill,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
160436,Greenhill,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
160436,Greenhill,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
160436,Greenhill,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
160436,Greenhill,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
160436,Greenhill,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
160436,Greenhill,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
160436,Greenhill,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
160436,Greenhill,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,21.3
160436,Greenhill,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160436,Greenhill,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
160436,Greenhill,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160436,Greenhill,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
160436,Greenhill,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160436,Greenhill,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
160436,Greenhill,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
160436,Greenhill,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
160436,Greenhill,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
160436,Greenhill,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.93
160436,Greenhill,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
160436,Greenhill,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
160436,Greenhill,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
160436,Greenhill,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
160436,Greenhill,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
160436,Greenhill,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
160436,Greenhill,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
160436,Greenhill,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
160436,Greenhill,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.04
160436,Greenhill,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
160436,Greenhill,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
160436,Greenhill,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
160436,Greenhill,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
160436,Greenhill,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
160436,Greenhill,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
160436,Greenhill,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
160436,Greenhill,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
160436,Greenhill,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
160436,Greenhill,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
160436,Greenhill,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
160436,Greenhill,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
160436,Greenhill,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
160436,Greenhill,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,21.4
160436,Greenhill,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160436,Greenhill,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
160436,Greenhill,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160436,Greenhill,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
160436,Greenhill,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160436,Greenhill,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
160436,Greenhill,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
160436,Greenhill,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
160436,Greenhill,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
160436,Greenhill,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.9
160436,Greenhill,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
160436,Greenhill,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
160436,Greenhill,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
160436,Greenhill,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
160436,Greenhill,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
160436,Greenhill,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
160436,Greenhill,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
160436,Greenhill,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
160436,Greenhill,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
160436,Greenhill,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
160436,Greenhill,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
160436,Greenhill,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
160436,Greenhill,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
160436,Greenhill,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
160436,Greenhill,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
160436,Greenhill,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
160436,Greenhill,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
160436,Greenhill,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
160436,Greenhill,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
160436,Greenhill,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
160436,Greenhill,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
160436,Greenhill,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
160436,Greenhill,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,21.5
160436,Greenhill,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160436,Greenhill,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
160436,Greenhill,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160436,Greenhill,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
160436,Greenhill,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160436,Greenhill,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
160436,Greenhill,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
160436,Greenhill,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
160436,Greenhill,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
160436,Greenhill,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
160436,Greenhill,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.86
160436,Greenhill,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
160436,Greenhill,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
160436,Greenhill,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
160436,Greenhill,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
160436,Greenhill,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
160436,Greenhill,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
160436,Greenhill,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
160436,Greenhill,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.81
160436,Greenhill,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
160436,Greenhill,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
160436,Greenhill,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
160436,Greenhill,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
160436,Greenhill,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
160436,Greenhill,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
160436,Greenhill,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
