Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
160436,Greenhill,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
160436,Greenhill,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
160436,Greenhill,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
160436,Greenhill,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
160436,Greenhill,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
160436,Greenhill,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,21.5
160436,Greenhill,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160436,Greenhill,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
160436,Greenhill,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160436,Greenhill,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
160436,Greenhill,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160436,Greenhill,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
160436,Greenhill,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
160436,Greenhill,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
160436,Greenhill,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
160436,Greenhill,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.13
160436,Greenhill,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
160436,Greenhill,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.82
160436,Greenhill,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
160436,Greenhill,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
160436,Greenhill,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
160436,Greenhill,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
160436,Greenhill,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.67
160436,Greenhill,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
160436,Greenhill,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
160436,Greenhill,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
160436,Greenhill,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
160436,Greenhill,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
160436,Greenhill,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
160436,Greenhill,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
160436,Greenhill,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
160436,Greenhill,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
160436,Greenhill,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
160436,Greenhill,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
160436,Greenhill,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
160436,Greenhill,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
160436,Greenhill,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
160436,Greenhill,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,21.6
160436,Greenhill,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160436,Greenhill,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
160436,Greenhill,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160436,Greenhill,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
160436,Greenhill,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160436,Greenhill,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
160436,Greenhill,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
160436,Greenhill,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
160436,Greenhill,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
160436,Greenhill,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.38
160436,Greenhill,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
160436,Greenhill,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
160436,Greenhill,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
160436,Greenhill,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
160436,Greenhill,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
160436,Greenhill,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
160436,Greenhill,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
160436,Greenhill,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
160436,Greenhill,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.7
160436,Greenhill,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
160436,Greenhill,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
160436,Greenhill,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
160436,Greenhill,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
160436,Greenhill,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
160436,Greenhill,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
160436,Greenhill,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
160436,Greenhill,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
160436,Greenhill,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
160436,Greenhill,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
160436,Greenhill,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
160436,Greenhill,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
160436,Greenhill,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
160436,Greenhill,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,21.7
160436,Greenhill,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160436,Greenhill,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
160436,Greenhill,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160436,Greenhill,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
160436,Greenhill,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160436,Greenhill,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
160436,Greenhill,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
160436,Greenhill,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
160436,Greenhill,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
160436,Greenhill,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.39
160436,Greenhill,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.31
160436,Greenhill,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
160436,Greenhill,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
160436,Greenhill,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
160436,Greenhill,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
160436,Greenhill,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
160436,Greenhill,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.72
160436,Greenhill,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
160436,Greenhill,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
160436,Greenhill,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
160436,Greenhill,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
160436,Greenhill,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
160436,Greenhill,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
160436,Greenhill,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
160436,Greenhill,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
160436,Greenhill,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
160436,Greenhill,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
160436,Greenhill,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
160436,Greenhill,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
160436,Greenhill,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
160436,Greenhill,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
160436,Greenhill,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,21.8
160436,Greenhill,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160436,Greenhill,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
160436,Greenhill,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160436,Greenhill,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
160436,Greenhill,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160436,Greenhill,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
160436,Greenhill,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
160436,Greenhill,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
160436,Greenhill,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.28
160436,Greenhill,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
160436,Greenhill,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
160436,Greenhill,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
160436,Greenhill,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
160436,Greenhill,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
160436,Greenhill,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
160436,Greenhill,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
160436,Greenhill,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.73
160436,Greenhill,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
160436,Greenhill,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
160436,Greenhill,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
160436,Greenhill,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
160436,Greenhill,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
160436,Greenhill,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
160436,Greenhill,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
160436,Greenhill,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
160436,Greenhill,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
160436,Greenhill,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
160436,Greenhill,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
160436,Greenhill,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
160436,Greenhill,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
160436,Greenhill,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
160436,Greenhill,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,21.9
160436,Greenhill,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160436,Greenhill,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
160436,Greenhill,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160436,Greenhill,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
160436,Greenhill,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160436,Greenhill,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
160436,Greenhill,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
160436,Greenhill,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
160436,Greenhill,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
160436,Greenhill,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.77
160436,Greenhill,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.35
160436,Greenhill,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
160436,Greenhill,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
160436,Greenhill,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
160436,Greenhill,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
160436,Greenhill,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
160436,Greenhill,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.35
160436,Greenhill,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
160436,Greenhill,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
160436,Greenhill,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
160436,Greenhill,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
160436,Greenhill,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
160436,Greenhill,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
160436,Greenhill,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
160436,Greenhill,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
160436,Greenhill,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
160436,Greenhill,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
160436,Greenhill,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
160436,Greenhill,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
160436,Greenhill,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
160436,Greenhill,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,22.0
160436,Greenhill,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160436,Greenhill,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
160436,Greenhill,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160436,Greenhill,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
160436,Greenhill,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160436,Greenhill,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
160436,Greenhill,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
160436,Greenhill,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
160436,Greenhill,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
160436,Greenhill,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.89
160436,Greenhill,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
160436,Greenhill,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
160436,Greenhill,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
160436,Greenhill,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
160436,Greenhill,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
160436,Greenhill,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
160436,Greenhill,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
160436,Greenhill,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
160436,Greenhill,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.93
160436,Greenhill,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
160436,Greenhill,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
160436,Greenhill,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
160436,Greenhill,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
160436,Greenhill,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
160436,Greenhill,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
160436,Greenhill,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
160436,Greenhill,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
160436,Greenhill,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
160436,Greenhill,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
160436,Greenhill,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
160436,Greenhill,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
160436,Greenhill,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
160436,Greenhill,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,22.1
160436,Greenhill,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160436,Greenhill,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
160436,Greenhill,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160436,Greenhill,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
160436,Greenhill,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160436,Greenhill,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
160436,Greenhill,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
160436,Greenhill,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
160436,Greenhill,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
160436,Greenhill,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
160436,Greenhill,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
160436,Greenhill,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.79
160436,Greenhill,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
160436,Greenhill,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
160436,Greenhill,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
160436,Greenhill,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
160436,Greenhill,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
160436,Greenhill,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
160436,Greenhill,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
160436,Greenhill,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.46
160436,Greenhill,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
160436,Greenhill,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
160436,Greenhill,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
160436,Greenhill,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
160436,Greenhill,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
160436,Greenhill,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
160436,Greenhill,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
160436,Greenhill,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
160436,Greenhill,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
160436,Greenhill,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
160436,Greenhill,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
160436,Greenhill,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
160436,Greenhill,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
160436,Greenhill,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,22.2
160436,Greenhill,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160436,Greenhill,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
160436,Greenhill,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160436,Greenhill,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
160436,Greenhill,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
160436,Greenhill,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
160436,Greenhill,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
160436,Greenhill,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
160436,Greenhill,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.18
160436,Greenhill,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
160436,Greenhill,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
160436,Greenhill,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
160436,Greenhill,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
160436,Greenhill,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
160436,Greenhill,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
160436,Greenhill,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160436,Greenhill,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
160436,Greenhill,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
160436,Greenhill,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.45
160436,Greenhill,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
160436,Greenhill,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
160436,Greenhill,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
160436,Greenhill,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
160436,Greenhill,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
160436,Greenhill,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
160436,Greenhill,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
160436,Greenhill,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
160436,Greenhill,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
160436,Greenhill,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
160436,Greenhill,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
160436,Greenhill,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
160436,Greenhill,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
160436,Greenhill,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
160436,Greenhill,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
160436,Greenhill,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,22.3
160436,Greenhill,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160436,Greenhill,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
160436,Greenhill,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160436,Greenhill,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
160436,Greenhill,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
160436,Greenhill,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
160436,Greenhill,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
160436,Greenhill,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
160436,Greenhill,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
160436,Greenhill,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
160436,Greenhill,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
160436,Greenhill,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
160436,Greenhill,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
160436,Greenhill,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
160436,Greenhill,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
160436,Greenhill,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
160436,Greenhill,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160436,Greenhill,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.26
160436,Greenhill,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.23
160436,Greenhill,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
160436,Greenhill,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
160436,Greenhill,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
160436,Greenhill,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
160436,Greenhill,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
160436,Greenhill,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
160436,Greenhill,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
160436,Greenhill,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
160436,Greenhill,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
160436,Greenhill,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
160436,Greenhill,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
160436,Greenhill,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
160436,Greenhill,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,22.4
160436,Greenhill,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160436,Greenhill,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
160436,Greenhill,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160436,Greenhill,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
160436,Greenhill,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160436,Greenhill,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
160436,Greenhill,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
160436,Greenhill,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
160436,Greenhill,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
160436,Greenhill,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
160436,Greenhill,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
160436,Greenhill,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
160436,Greenhill,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
160436,Greenhill,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
160436,Greenhill,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
160436,Greenhill,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
160436,Greenhill,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160436,Greenhill,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
160436,Greenhill,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.97
160436,Greenhill,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
160436,Greenhill,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
160436,Greenhill,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
160436,Greenhill,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
160436,Greenhill,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
160436,Greenhill,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
160436,Greenhill,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
160436,Greenhill,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
160436,Greenhill,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
160436,Greenhill,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
160436,Greenhill,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
160436,Greenhill,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
160436,Greenhill,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
160436,Greenhill,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,22.4
160436,Greenhill,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160436,Greenhill,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
160436,Greenhill,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160436,Greenhill,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
160436,Greenhill,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
160436,Greenhill,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
160436,Greenhill,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
160436,Greenhill,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
160436,Greenhill,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
160436,Greenhill,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
160436,Greenhill,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
160436,Greenhill,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
160436,Greenhill,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
160436,Greenhill,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
160436,Greenhill,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
160436,Greenhill,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
160436,Greenhill,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.26
160436,Greenhill,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
160436,Greenhill,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
160436,Greenhill,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
160436,Greenhill,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
160436,Greenhill,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
160436,Greenhill,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
160436,Greenhill,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
160436,Greenhill,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
160436,Greenhill,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
160436,Greenhill,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
160436,Greenhill,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
160436,Greenhill,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
160436,Greenhill,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
160436,Greenhill,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,22.4
160436,Greenhill,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160436,Greenhill,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
160436,Greenhill,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160436,Greenhill,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
160436,Greenhill,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
160436,Greenhill,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
160436,Greenhill,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
160436,Greenhill,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
160436,Greenhill,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
160436,Greenhill,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
160436,Greenhill,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
160436,Greenhill,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
160436,Greenhill,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
160436,Greenhill,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
160436,Greenhill,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
160436,Greenhill,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
160436,Greenhill,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
160436,Greenhill,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
160436,Greenhill,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
160436,Greenhill,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.77
160436,Greenhill,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.07
160436,Greenhill,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
160436,Greenhill,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
160436,Greenhill,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
160436,Greenhill,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
160436,Greenhill,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
160436,Greenhill,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
160436,Greenhill,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
160436,Greenhill,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
160436,Greenhill,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
160436,Greenhill,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
160436,Greenhill,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
160436,Greenhill,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
160436,Greenhill,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,22.5
160436,Greenhill,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160436,Greenhill,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
160436,Greenhill,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160436,Greenhill,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
160436,Greenhill,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
160436,Greenhill,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
160436,Greenhill,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
160436,Greenhill,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
160436,Greenhill,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
160436,Greenhill,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.79
160436,Greenhill,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
160436,Greenhill,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.97
160436,Greenhill,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
160436,Greenhill,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
160436,Greenhill,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
160436,Greenhill,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
160436,Greenhill,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
160436,Greenhill,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.4
160436,Greenhill,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
160436,Greenhill,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
160436,Greenhill,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
160436,Greenhill,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
160436,Greenhill,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
160436,Greenhill,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
160436,Greenhill,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
160436,Greenhill,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
160436,Greenhill,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
160436,Greenhill,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
160436,Greenhill,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
160436,Greenhill,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
160436,Greenhill,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
160436,Greenhill,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,24.4
160436,Greenhill,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
160436,Greenhill,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
160436,Greenhill,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
160436,Greenhill,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
160436,Greenhill,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
160436,Greenhill,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
160436,Greenhill,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
160436,Greenhill,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
160436,Greenhill,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
160436,Greenhill,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.91
160436,Greenhill,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.23
160436,Greenhill,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
160436,Greenhill,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
160436,Greenhill,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
160436,Greenhill,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
160436,Greenhill,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
160436,Greenhill,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
160436,Greenhill,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
160436,Greenhill,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.99
160436,Greenhill,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
160436,Greenhill,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
160436,Greenhill,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
160436,Greenhill,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
160436,Greenhill,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
160436,Greenhill,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
160436,Greenhill,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
160436,Greenhill,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
160436,Greenhill,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
160436,Greenhill,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
160436,Greenhill,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
160436,Greenhill,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
160436,Greenhill,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
160436,Greenhill,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,24.5
160436,Greenhill,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
160436,Greenhill,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
160436,Greenhill,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
160436,Greenhill,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
160436,Greenhill,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
160436,Greenhill,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
160436,Greenhill,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
160436,Greenhill,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
160436,Greenhill,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
160436,Greenhill,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.83
160436,Greenhill,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
160436,Greenhill,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.28
160436,Greenhill,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
160436,Greenhill,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
160436,Greenhill,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
160436,Greenhill,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
160436,Greenhill,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
160436,Greenhill,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.54
160436,Greenhill,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
160436,Greenhill,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
160436,Greenhill,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
160436,Greenhill,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
160436,Greenhill,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
160436,Greenhill,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
160436,Greenhill,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
160436,Greenhill,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.33
160436,Greenhill,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
160436,Greenhill,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
160436,Greenhill,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
160436,Greenhill,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
160436,Greenhill,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
160436,Greenhill,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
160436,Greenhill,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,24.6
160436,Greenhill,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
160436,Greenhill,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
160436,Greenhill,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
160436,Greenhill,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
160436,Greenhill,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
160436,Greenhill,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
160436,Greenhill,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
160436,Greenhill,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
160436,Greenhill,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
160436,Greenhill,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.87
160436,Greenhill,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.25
160436,Greenhill,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
160436,Greenhill,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
160436,Greenhill,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
160436,Greenhill,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
160436,Greenhill,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
160436,Greenhill,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
160436,Greenhill,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
160436,Greenhill,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.25
160436,Greenhill,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
