Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.13
160436,Greenhill,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
160436,Greenhill,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.8
160436,Greenhill,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
160436,Greenhill,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
160436,Greenhill,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
160436,Greenhill,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
160436,Greenhill,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.18
160436,Greenhill,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
160436,Greenhill,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
160436,Greenhill,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
160436,Greenhill,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
160436,Greenhill,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
160436,Greenhill,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
160436,Greenhill,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,24.8
160436,Greenhill,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
160436,Greenhill,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
160436,Greenhill,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
160436,Greenhill,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
160436,Greenhill,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
160436,Greenhill,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
160436,Greenhill,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
160436,Greenhill,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
160436,Greenhill,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.43
160436,Greenhill,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
160436,Greenhill,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.06
160436,Greenhill,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
160436,Greenhill,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
160436,Greenhill,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
160436,Greenhill,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
160436,Greenhill,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
160436,Greenhill,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.88
160436,Greenhill,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.17
160436,Greenhill,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.08
160436,Greenhill,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
160436,Greenhill,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.2
160436,Greenhill,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
160436,Greenhill,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
160436,Greenhill,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.69
160436,Greenhill,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
160436,Greenhill,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
160436,Greenhill,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
160436,Greenhill,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
160436,Greenhill,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
160436,Greenhill,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
160436,Greenhill,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,24.9
160436,Greenhill,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
160436,Greenhill,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
160436,Greenhill,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
160436,Greenhill,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
160436,Greenhill,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
160436,Greenhill,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
160436,Greenhill,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
160436,Greenhill,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
160436,Greenhill,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
160436,Greenhill,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.57
160436,Greenhill,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.39
160436,Greenhill,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.38
160436,Greenhill,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
160436,Greenhill,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
160436,Greenhill,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
160436,Greenhill,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
160436,Greenhill,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
160436,Greenhill,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
160436,Greenhill,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.58
160436,Greenhill,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
160436,Greenhill,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.11
160436,Greenhill,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
160436,Greenhill,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
160436,Greenhill,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
160436,Greenhill,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
160436,Greenhill,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
160436,Greenhill,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.65
160436,Greenhill,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.36
160436,Greenhill,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
160436,Greenhill,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
160436,Greenhill,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
160436,Greenhill,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
160436,Greenhill,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
160436,Greenhill,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,25.0
160436,Greenhill,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
160436,Greenhill,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
160436,Greenhill,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
160436,Greenhill,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
160436,Greenhill,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
160436,Greenhill,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
160436,Greenhill,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
160436,Greenhill,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
160436,Greenhill,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
160436,Greenhill,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.24
160436,Greenhill,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
160436,Greenhill,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.92
160436,Greenhill,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
160436,Greenhill,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
160436,Greenhill,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
160436,Greenhill,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
160436,Greenhill,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
160436,Greenhill,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
160436,Greenhill,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
160436,Greenhill,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.57
160436,Greenhill,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
160436,Greenhill,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
160436,Greenhill,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
160436,Greenhill,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
160436,Greenhill,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
160436,Greenhill,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
160436,Greenhill,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
160436,Greenhill,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.72
160436,Greenhill,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
160436,Greenhill,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
160436,Greenhill,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
160436,Greenhill,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
160436,Greenhill,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
160436,Greenhill,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
160436,Greenhill,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,25.1
160436,Greenhill,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
160436,Greenhill,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
160436,Greenhill,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
160436,Greenhill,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
160436,Greenhill,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
160436,Greenhill,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
160436,Greenhill,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
160436,Greenhill,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
160436,Greenhill,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
160436,Greenhill,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
160436,Greenhill,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
160436,Greenhill,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
160436,Greenhill,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
160436,Greenhill,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
160436,Greenhill,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
160436,Greenhill,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
160436,Greenhill,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
160436,Greenhill,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
160436,Greenhill,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
160436,Greenhill,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.95
160436,Greenhill,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.2
160436,Greenhill,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.65
160436,Greenhill,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
160436,Greenhill,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.6
160436,Greenhill,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
160436,Greenhill,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
160436,Greenhill,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.82
160436,Greenhill,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
160436,Greenhill,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
160436,Greenhill,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
160436,Greenhill,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
160436,Greenhill,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
160436,Greenhill,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
160436,Greenhill,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,25.2
160436,Greenhill,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
160436,Greenhill,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
160436,Greenhill,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
160436,Greenhill,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
160436,Greenhill,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
160436,Greenhill,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
160436,Greenhill,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
160436,Greenhill,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
160436,Greenhill,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
160436,Greenhill,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.78
160436,Greenhill,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
160436,Greenhill,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.85
160436,Greenhill,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
160436,Greenhill,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
160436,Greenhill,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
160436,Greenhill,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
160436,Greenhill,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
160436,Greenhill,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.12
160436,Greenhill,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.97
160436,Greenhill,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
160436,Greenhill,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
160436,Greenhill,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.3
160436,Greenhill,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
160436,Greenhill,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
160436,Greenhill,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
160436,Greenhill,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
160436,Greenhill,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.71
160436,Greenhill,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
160436,Greenhill,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
160436,Greenhill,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
160436,Greenhill,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
160436,Greenhill,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
160436,Greenhill,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
160436,Greenhill,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,25.3
160436,Greenhill,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
160436,Greenhill,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
160436,Greenhill,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
160436,Greenhill,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
160436,Greenhill,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
160436,Greenhill,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
160436,Greenhill,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
160436,Greenhill,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
160436,Greenhill,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
160436,Greenhill,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.84
160436,Greenhill,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
160436,Greenhill,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
160436,Greenhill,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
160436,Greenhill,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
160436,Greenhill,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
160436,Greenhill,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
160436,Greenhill,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
160436,Greenhill,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
160436,Greenhill,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.05
160436,Greenhill,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.62
160436,Greenhill,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.9
160436,Greenhill,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
160436,Greenhill,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
160436,Greenhill,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
160436,Greenhill,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
160436,Greenhill,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
160436,Greenhill,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160436,Greenhill,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.39
160436,Greenhill,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
160436,Greenhill,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
160436,Greenhill,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
160436,Greenhill,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.2
160436,Greenhill,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
160436,Greenhill,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
160436,Greenhill,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,25.4
160436,Greenhill,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160436,Greenhill,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
160436,Greenhill,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160436,Greenhill,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
160436,Greenhill,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
160436,Greenhill,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
160436,Greenhill,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
160436,Greenhill,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
160436,Greenhill,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
160436,Greenhill,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.44
160436,Greenhill,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.37
160436,Greenhill,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.34
160436,Greenhill,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
160436,Greenhill,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
160436,Greenhill,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
160436,Greenhill,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
160436,Greenhill,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
160436,Greenhill,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
160436,Greenhill,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.34
160436,Greenhill,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.65
160436,Greenhill,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
160436,Greenhill,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
160436,Greenhill,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
160436,Greenhill,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
160436,Greenhill,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
160436,Greenhill,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.79
160436,Greenhill,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
160436,Greenhill,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
160436,Greenhill,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
160436,Greenhill,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.3
160436,Greenhill,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
160436,Greenhill,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
160436,Greenhill,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,25.5
160436,Greenhill,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160436,Greenhill,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
160436,Greenhill,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160436,Greenhill,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
160436,Greenhill,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
160436,Greenhill,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
160436,Greenhill,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
160436,Greenhill,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
160436,Greenhill,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
160436,Greenhill,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.55
160436,Greenhill,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.52
160436,Greenhill,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.84
160436,Greenhill,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
160436,Greenhill,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
160436,Greenhill,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
160436,Greenhill,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
160436,Greenhill,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
160436,Greenhill,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
160436,Greenhill,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.62
160436,Greenhill,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.77
160436,Greenhill,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.32
160436,Greenhill,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
160436,Greenhill,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
160436,Greenhill,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
160436,Greenhill,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
160436,Greenhill,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
160436,Greenhill,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.01
160436,Greenhill,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
160436,Greenhill,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
160436,Greenhill,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
160436,Greenhill,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
160436,Greenhill,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
160436,Greenhill,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
160436,Greenhill,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,25.7
160436,Greenhill,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160436,Greenhill,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
160436,Greenhill,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160436,Greenhill,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
160436,Greenhill,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
160436,Greenhill,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
160436,Greenhill,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
160436,Greenhill,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
160436,Greenhill,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
160436,Greenhill,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.63
160436,Greenhill,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.4
160436,Greenhill,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.15
160436,Greenhill,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
160436,Greenhill,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
160436,Greenhill,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
160436,Greenhill,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
160436,Greenhill,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
160436,Greenhill,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
160436,Greenhill,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
160436,Greenhill,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.51
160436,Greenhill,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.02
160436,Greenhill,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
160436,Greenhill,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
160436,Greenhill,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.3
160436,Greenhill,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
160436,Greenhill,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160436,Greenhill,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.75
160436,Greenhill,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
160436,Greenhill,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
160436,Greenhill,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
160436,Greenhill,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
160436,Greenhill,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
160436,Greenhill,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
160436,Greenhill,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,25.8
160436,Greenhill,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160436,Greenhill,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
160436,Greenhill,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160436,Greenhill,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
160436,Greenhill,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
160436,Greenhill,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
160436,Greenhill,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
160436,Greenhill,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
160436,Greenhill,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
160436,Greenhill,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
160436,Greenhill,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.53
160436,Greenhill,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.55
160436,Greenhill,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
160436,Greenhill,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
160436,Greenhill,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
160436,Greenhill,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
160436,Greenhill,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
160436,Greenhill,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
160436,Greenhill,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
160436,Greenhill,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.49
160436,Greenhill,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.85
160436,Greenhill,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.66
160436,Greenhill,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
160436,Greenhill,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
160436,Greenhill,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
160436,Greenhill,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
160436,Greenhill,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
160436,Greenhill,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
160436,Greenhill,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
160436,Greenhill,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.23
160436,Greenhill,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
160436,Greenhill,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.64
160436,Greenhill,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
160436,Greenhill,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
160436,Greenhill,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
160436,Greenhill,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
160436,Greenhill,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,25.9
160436,Greenhill,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160436,Greenhill,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
160436,Greenhill,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160436,Greenhill,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
160436,Greenhill,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
160436,Greenhill,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
160436,Greenhill,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
160436,Greenhill,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
160436,Greenhill,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
160436,Greenhill,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.72
160436,Greenhill,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.35
160436,Greenhill,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.3
160436,Greenhill,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
160436,Greenhill,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
160436,Greenhill,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
160436,Greenhill,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
160436,Greenhill,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
160436,Greenhill,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
160436,Greenhill,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.4
160436,Greenhill,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.57
160436,Greenhill,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.05
160436,Greenhill,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
160436,Greenhill,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
160436,Greenhill,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
160436,Greenhill,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
160436,Greenhill,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
160436,Greenhill,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.31
160436,Greenhill,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
160436,Greenhill,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.1
160436,Greenhill,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
160436,Greenhill,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
160436,Greenhill,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
160436,Greenhill,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
160436,Greenhill,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,26.0
160436,Greenhill,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160436,Greenhill,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
160436,Greenhill,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160436,Greenhill,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
160436,Greenhill,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
160436,Greenhill,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
160436,Greenhill,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
160436,Greenhill,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
160436,Greenhill,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
160436,Greenhill,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.71
160436,Greenhill,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.76
160436,Greenhill,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.16
160436,Greenhill,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
160436,Greenhill,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
160436,Greenhill,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
160436,Greenhill,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
160436,Greenhill,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.85
160436,Greenhill,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
160436,Greenhill,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.88
160436,Greenhill,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.96
160436,Greenhill,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
160436,Greenhill,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
160436,Greenhill,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
160436,Greenhill,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
160436,Greenhill,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
160436,Greenhill,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
160436,Greenhill,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.07
160436,Greenhill,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.53
160436,Greenhill,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.09
160436,Greenhill,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
160436,Greenhill,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
160436,Greenhill,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
160436,Greenhill,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
160436,Greenhill,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,26.1
160436,Greenhill,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160436,Greenhill,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
160436,Greenhill,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160436,Greenhill,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
160436,Greenhill,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
160436,Greenhill,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
160436,Greenhill,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
160436,Greenhill,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
160436,Greenhill,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
160436,Greenhill,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.22
160436,Greenhill,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.4
160436,Greenhill,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.05
160436,Greenhill,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
160436,Greenhill,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
160436,Greenhill,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
160436,Greenhill,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
160436,Greenhill,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
160436,Greenhill,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
160436,Greenhill,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.34
160436,Greenhill,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.27
160436,Greenhill,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.08
160436,Greenhill,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
160436,Greenhill,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
160436,Greenhill,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
160436,Greenhill,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
160436,Greenhill,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
160436,Greenhill,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.28
160436,Greenhill,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
160436,Greenhill,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.1
160436,Greenhill,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
160436,Greenhill,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
160436,Greenhill,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
160436,Greenhill,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
160436,Greenhill,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,26.1
160436,Greenhill,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160436,Greenhill,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
160436,Greenhill,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160436,Greenhill,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
160436,Greenhill,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
160436,Greenhill,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
160436,Greenhill,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
160436,Greenhill,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
160436,Greenhill,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
160436,Greenhill,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.63
160436,Greenhill,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.26
160436,Greenhill,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.17
160436,Greenhill,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
160436,Greenhill,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
160436,Greenhill,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
160436,Greenhill,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
160436,Greenhill,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
160436,Greenhill,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
160436,Greenhill,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.75
160436,Greenhill,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.75
160436,Greenhill,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.98
160436,Greenhill,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
160436,Greenhill,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.6
160436,Greenhill,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
160436,Greenhill,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.9
160436,Greenhill,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
160436,Greenhill,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.36
160436,Greenhill,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.62
160436,Greenhill,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.04
160436,Greenhill,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
160436,Greenhill,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
160436,Greenhill,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
160436,Greenhill,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
160436,Greenhill,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,26.1
160436,Greenhill,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160436,Greenhill,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
160436,Greenhill,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160436,Greenhill,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
160436,Greenhill,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
160436,Greenhill,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
160436,Greenhill,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
160436,Greenhill,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
160436,Greenhill,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
160436,Greenhill,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.11
160436,Greenhill,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.38
160436,Greenhill,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.02
160436,Greenhill,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
160436,Greenhill,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
160436,Greenhill,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
160436,Greenhill,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
160436,Greenhill,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
160436,Greenhill,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
160436,Greenhill,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
160436,Greenhill,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.43
160436,Greenhill,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.76
160436,Greenhill,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.82
160436,Greenhill,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
160436,Greenhill,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.7
160436,Greenhill,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.4
160436,Greenhill,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
160436,Greenhill,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.29
160436,Greenhill,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
160436,Greenhill,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.74
160436,Greenhill,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
160436,Greenhill,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.7
160436,Greenhill,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
160436,Greenhill,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
160436,Greenhill,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,26.1
160436,Greenhill,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160436,Greenhill,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
160436,Greenhill,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160436,Greenhill,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
160436,Greenhill,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
160436,Greenhill,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
160436,Greenhill,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
160436,Greenhill,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
160436,Greenhill,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
160436,Greenhill,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.72
