Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.47
160436,Greenhill,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.56
160436,Greenhill,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
160436,Greenhill,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
160436,Greenhill,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
160436,Greenhill,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
160436,Greenhill,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
160436,Greenhill,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
160436,Greenhill,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.82
160436,Greenhill,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.66
160436,Greenhill,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.97
160436,Greenhill,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
160436,Greenhill,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.3
160436,Greenhill,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
160436,Greenhill,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.2
160436,Greenhill,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
160436,Greenhill,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.85
160436,Greenhill,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.14
160436,Greenhill,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.27
160436,Greenhill,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
160436,Greenhill,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.6
160436,Greenhill,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
160436,Greenhill,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
160436,Greenhill,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,26.1
160436,Greenhill,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160436,Greenhill,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
160436,Greenhill,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160436,Greenhill,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
160436,Greenhill,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
160436,Greenhill,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
160436,Greenhill,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
160436,Greenhill,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
160436,Greenhill,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
160436,Greenhill,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.66
160436,Greenhill,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.8
160436,Greenhill,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.24
160436,Greenhill,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
160436,Greenhill,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
160436,Greenhill,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
160436,Greenhill,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
160436,Greenhill,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160436,Greenhill,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
160436,Greenhill,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.85
160436,Greenhill,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.34
160436,Greenhill,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.23
160436,Greenhill,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
160436,Greenhill,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.9
160436,Greenhill,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.6
160436,Greenhill,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.1
160436,Greenhill,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
160436,Greenhill,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.26
160436,Greenhill,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
160436,Greenhill,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.46
160436,Greenhill,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
160436,Greenhill,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
160436,Greenhill,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
160436,Greenhill,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
160436,Greenhill,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,26.1
160436,Greenhill,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160436,Greenhill,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
160436,Greenhill,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160436,Greenhill,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
160436,Greenhill,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
160436,Greenhill,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
160436,Greenhill,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
160436,Greenhill,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
160436,Greenhill,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.11
160436,Greenhill,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.69
160436,Greenhill,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.69
160436,Greenhill,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
160436,Greenhill,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
160436,Greenhill,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
160436,Greenhill,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
160436,Greenhill,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.88
160436,Greenhill,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
160436,Greenhill,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.24
160436,Greenhill,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.37
160436,Greenhill,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.63
160436,Greenhill,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.5
160436,Greenhill,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
160436,Greenhill,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.5
160436,Greenhill,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.4
160436,Greenhill,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
160436,Greenhill,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.91
160436,Greenhill,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.17
160436,Greenhill,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.51
160436,Greenhill,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
160436,Greenhill,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
160436,Greenhill,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
160436,Greenhill,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
160436,Greenhill,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,26.0
160436,Greenhill,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160436,Greenhill,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
160436,Greenhill,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160436,Greenhill,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
160436,Greenhill,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
160436,Greenhill,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
160436,Greenhill,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
160436,Greenhill,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
160436,Greenhill,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.16
160436,Greenhill,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.54
160436,Greenhill,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.13
160436,Greenhill,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
160436,Greenhill,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
160436,Greenhill,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
160436,Greenhill,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
160436,Greenhill,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
160436,Greenhill,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.05
160436,Greenhill,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
160436,Greenhill,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.32
160436,Greenhill,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.07
160436,Greenhill,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.1
160436,Greenhill,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.8
160436,Greenhill,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
160436,Greenhill,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.6
160436,Greenhill,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.1
160436,Greenhill,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
160436,Greenhill,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
160436,Greenhill,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.17
160436,Greenhill,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.78
160436,Greenhill,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
160436,Greenhill,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
160436,Greenhill,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.2
160436,Greenhill,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
160436,Greenhill,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
160436,Greenhill,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,26.0
160436,Greenhill,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160436,Greenhill,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
160436,Greenhill,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160436,Greenhill,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
160436,Greenhill,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
160436,Greenhill,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
160436,Greenhill,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
160436,Greenhill,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
160436,Greenhill,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
160436,Greenhill,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.49
160436,Greenhill,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.85
160436,Greenhill,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.1
160436,Greenhill,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
160436,Greenhill,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
160436,Greenhill,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
160436,Greenhill,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
160436,Greenhill,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.9
160436,Greenhill,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
160436,Greenhill,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.42
160436,Greenhill,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.26
160436,Greenhill,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.43
160436,Greenhill,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.5
160436,Greenhill,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.8
160436,Greenhill,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.1
160436,Greenhill,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.8
160436,Greenhill,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
160436,Greenhill,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.94
160436,Greenhill,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.52
160436,Greenhill,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.32
160436,Greenhill,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
160436,Greenhill,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.5
160436,Greenhill,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
160436,Greenhill,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.1
160436,Greenhill,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,25.9
160436,Greenhill,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160436,Greenhill,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
160436,Greenhill,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160436,Greenhill,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
160436,Greenhill,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
160436,Greenhill,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
160436,Greenhill,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
160436,Greenhill,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
160436,Greenhill,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
160436,Greenhill,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.36
160436,Greenhill,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.78
160436,Greenhill,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.75
160436,Greenhill,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
160436,Greenhill,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
160436,Greenhill,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
160436,Greenhill,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
160436,Greenhill,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.23
160436,Greenhill,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.98
160436,Greenhill,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.52
160436,Greenhill,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.97
160436,Greenhill,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,87.2
160436,Greenhill,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.8
160436,Greenhill,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
160436,Greenhill,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.4
160436,Greenhill,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
160436,Greenhill,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.57
160436,Greenhill,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.46
160436,Greenhill,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.22
160436,Greenhill,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
160436,Greenhill,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.5
160436,Greenhill,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.7
160436,Greenhill,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.0
160436,Greenhill,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,25.9
160436,Greenhill,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160436,Greenhill,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
160436,Greenhill,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160436,Greenhill,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
160436,Greenhill,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
160436,Greenhill,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
160436,Greenhill,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
160436,Greenhill,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
160436,Greenhill,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
160436,Greenhill,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.55
160436,Greenhill,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.98
160436,Greenhill,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.19
160436,Greenhill,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
160436,Greenhill,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
160436,Greenhill,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
160436,Greenhill,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
160436,Greenhill,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.94
160436,Greenhill,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.88
160436,Greenhill,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.33
160436,Greenhill,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.7
160436,Greenhill,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
160436,Greenhill,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.8
160436,Greenhill,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
160436,Greenhill,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.2
160436,Greenhill,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
160436,Greenhill,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.01
160436,Greenhill,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.14
160436,Greenhill,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
160436,Greenhill,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
160436,Greenhill,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
160436,Greenhill,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
160436,Greenhill,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
160436,Greenhill,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,25.8
160436,Greenhill,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160436,Greenhill,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
160436,Greenhill,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160436,Greenhill,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
160436,Greenhill,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
160436,Greenhill,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
160436,Greenhill,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
160436,Greenhill,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
160436,Greenhill,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
160436,Greenhill,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.9
160436,Greenhill,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.47
160436,Greenhill,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.56
160436,Greenhill,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
160436,Greenhill,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
160436,Greenhill,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
160436,Greenhill,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
160436,Greenhill,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
160436,Greenhill,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.47
160436,Greenhill,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
160436,Greenhill,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.08
160436,Greenhill,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.7
160436,Greenhill,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.16
160436,Greenhill,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
160436,Greenhill,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.4
160436,Greenhill,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
160436,Greenhill,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.7
160436,Greenhill,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
160436,Greenhill,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.4
160436,Greenhill,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.54
160436,Greenhill,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.36
160436,Greenhill,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
160436,Greenhill,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
160436,Greenhill,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
160436,Greenhill,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
160436,Greenhill,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,25.7
160436,Greenhill,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160436,Greenhill,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
160436,Greenhill,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160436,Greenhill,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
160436,Greenhill,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
160436,Greenhill,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
160436,Greenhill,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
160436,Greenhill,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
160436,Greenhill,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.49
160436,Greenhill,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.25
160436,Greenhill,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.52
160436,Greenhill,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
160436,Greenhill,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
160436,Greenhill,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
160436,Greenhill,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
160436,Greenhill,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
160436,Greenhill,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.65
160436,Greenhill,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.01
160436,Greenhill,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.91
160436,Greenhill,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.23
160436,Greenhill,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
160436,Greenhill,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.4
160436,Greenhill,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.2
160436,Greenhill,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.6
160436,Greenhill,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
160436,Greenhill,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
160436,Greenhill,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.52
160436,Greenhill,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.13
160436,Greenhill,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.25
160436,Greenhill,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
160436,Greenhill,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.3
160436,Greenhill,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.4
160436,Greenhill,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
160436,Greenhill,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,25.6
160436,Greenhill,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160436,Greenhill,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
160436,Greenhill,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160436,Greenhill,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
160436,Greenhill,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
160436,Greenhill,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
160436,Greenhill,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
160436,Greenhill,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
160436,Greenhill,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
160436,Greenhill,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.53
160436,Greenhill,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.04
160436,Greenhill,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.49
160436,Greenhill,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
160436,Greenhill,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
160436,Greenhill,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
160436,Greenhill,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
160436,Greenhill,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160436,Greenhill,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.66
160436,Greenhill,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
160436,Greenhill,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.75
160436,Greenhill,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.24
160436,Greenhill,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.98
160436,Greenhill,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
160436,Greenhill,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.8
160436,Greenhill,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.1
160436,Greenhill,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.3
160436,Greenhill,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
160436,Greenhill,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
160436,Greenhill,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.6
160436,Greenhill,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.53
160436,Greenhill,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.44
160436,Greenhill,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
160436,Greenhill,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.9
160436,Greenhill,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.9
160436,Greenhill,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
160436,Greenhill,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,25.4
160436,Greenhill,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160436,Greenhill,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
160436,Greenhill,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160436,Greenhill,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
160436,Greenhill,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
160436,Greenhill,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
160436,Greenhill,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
160436,Greenhill,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
160436,Greenhill,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.35
160436,Greenhill,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.77
160436,Greenhill,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.42
160436,Greenhill,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
160436,Greenhill,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
160436,Greenhill,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
160436,Greenhill,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
160436,Greenhill,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
160436,Greenhill,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.71
160436,Greenhill,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.79
160436,Greenhill,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.97
160436,Greenhill,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.85
160436,Greenhill,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
160436,Greenhill,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.6
160436,Greenhill,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.8
160436,Greenhill,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.3
160436,Greenhill,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
160436,Greenhill,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.04
160436,Greenhill,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.16
160436,Greenhill,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.45
160436,Greenhill,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
160436,Greenhill,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.9
160436,Greenhill,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.7
160436,Greenhill,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
160436,Greenhill,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,25.3
160436,Greenhill,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160436,Greenhill,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
160436,Greenhill,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160436,Greenhill,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
160436,Greenhill,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
160436,Greenhill,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
160436,Greenhill,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
160436,Greenhill,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
160436,Greenhill,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.83
160436,Greenhill,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.13
160436,Greenhill,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.3
160436,Greenhill,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
160436,Greenhill,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
160436,Greenhill,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
160436,Greenhill,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
160436,Greenhill,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
160436,Greenhill,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.37
160436,Greenhill,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.16
160436,Greenhill,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.72
160436,Greenhill,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
160436,Greenhill,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.5
160436,Greenhill,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.9
160436,Greenhill,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.0
160436,Greenhill,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
160436,Greenhill,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.27
160436,Greenhill,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.15
160436,Greenhill,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.37
160436,Greenhill,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
160436,Greenhill,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.7
160436,Greenhill,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.0
160436,Greenhill,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
160436,Greenhill,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,25.1
160436,Greenhill,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160436,Greenhill,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
160436,Greenhill,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160436,Greenhill,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
160436,Greenhill,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
160436,Greenhill,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
160436,Greenhill,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
160436,Greenhill,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
160436,Greenhill,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
160436,Greenhill,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.63
160436,Greenhill,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.31
160436,Greenhill,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.09
160436,Greenhill,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
160436,Greenhill,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
160436,Greenhill,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
160436,Greenhill,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
160436,Greenhill,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
160436,Greenhill,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
160436,Greenhill,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.73
160436,Greenhill,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.2
160436,Greenhill,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.27
160436,Greenhill,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
160436,Greenhill,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.8
160436,Greenhill,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.8
160436,Greenhill,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.8
160436,Greenhill,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
160436,Greenhill,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.77
160436,Greenhill,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.08
160436,Greenhill,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.29
160436,Greenhill,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
160436,Greenhill,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.5
160436,Greenhill,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.3
160436,Greenhill,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
160436,Greenhill,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,24.9
160436,Greenhill,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160436,Greenhill,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
160436,Greenhill,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160436,Greenhill,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
160436,Greenhill,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
160436,Greenhill,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
160436,Greenhill,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
160436,Greenhill,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
160436,Greenhill,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
160436,Greenhill,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.5
160436,Greenhill,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.28
160436,Greenhill,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.56
160436,Greenhill,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
160436,Greenhill,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
160436,Greenhill,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
160436,Greenhill,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
160436,Greenhill,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
160436,Greenhill,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
160436,Greenhill,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.47
160436,Greenhill,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.18
160436,Greenhill,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.5
160436,Greenhill,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,75.0
160436,Greenhill,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
160436,Greenhill,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.6
160436,Greenhill,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.9
160436,Greenhill,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
160436,Greenhill,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.93
160436,Greenhill,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.29
160436,Greenhill,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.89
160436,Greenhill,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
160436,Greenhill,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.3
160436,Greenhill,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.4
160436,Greenhill,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
160436,Greenhill,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,24.7
160436,Greenhill,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160436,Greenhill,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
160436,Greenhill,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160436,Greenhill,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
160436,Greenhill,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
160436,Greenhill,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
160436,Greenhill,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
160436,Greenhill,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
160436,Greenhill,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
160436,Greenhill,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.4
160436,Greenhill,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.47
160436,Greenhill,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.39
160436,Greenhill,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
160436,Greenhill,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
160436,Greenhill,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
160436,Greenhill,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
160436,Greenhill,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
160436,Greenhill,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
160436,Greenhill,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.91
160436,Greenhill,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,34.87
160436,Greenhill,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.7
160436,Greenhill,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.3
160436,Greenhill,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.7
160436,Greenhill,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.3
160436,Greenhill,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.4
160436,Greenhill,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
160436,Greenhill,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
160436,Greenhill,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.16
160436,Greenhill,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.77
160436,Greenhill,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.7
160436,Greenhill,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
160436,Greenhill,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.8
160436,Greenhill,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.4
160436,Greenhill,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
160436,Greenhill,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,24.5
160436,Greenhill,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160436,Greenhill,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
160436,Greenhill,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
160436,Greenhill,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
160436,Greenhill,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
160436,Greenhill,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
160436,Greenhill,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
160436,Greenhill,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
160436,Greenhill,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.08
160436,Greenhill,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.63
160436,Greenhill,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.41
160436,Greenhill,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
160436,Greenhill,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
160436,Greenhill,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
160436,Greenhill,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
160436,Greenhill,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
160436,Greenhill,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.72
160436,Greenhill,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.36
160436,Greenhill,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.39
160436,Greenhill,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
160436,Greenhill,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.6
160436,Greenhill,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.4
160436,Greenhill,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.7
160436,Greenhill,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
160436,Greenhill,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.04
160436,Greenhill,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.38
160436,Greenhill,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.23
160436,Greenhill,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
160436,Greenhill,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.1
160436,Greenhill,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.7
