Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
160436,Greenhill,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,24.2
160436,Greenhill,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160436,Greenhill,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
160436,Greenhill,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160436,Greenhill,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
160436,Greenhill,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
160436,Greenhill,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
160436,Greenhill,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
160436,Greenhill,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
160436,Greenhill,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.76
160436,Greenhill,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.75
160436,Greenhill,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.62
160436,Greenhill,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
160436,Greenhill,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
160436,Greenhill,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
160436,Greenhill,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
160436,Greenhill,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
160436,Greenhill,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.36
160436,Greenhill,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
160436,Greenhill,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.98
160436,Greenhill,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.91
160436,Greenhill,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.91
160436,Greenhill,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
160436,Greenhill,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.2
160436,Greenhill,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.2
160436,Greenhill,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.1
160436,Greenhill,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
160436,Greenhill,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
160436,Greenhill,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.9
160436,Greenhill,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.98
160436,Greenhill,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.6
160436,Greenhill,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
160436,Greenhill,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.9
160436,Greenhill,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.0
160436,Greenhill,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
160436,Greenhill,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,24.0
160436,Greenhill,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
160436,Greenhill,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
160436,Greenhill,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
160436,Greenhill,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
160436,Greenhill,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
160436,Greenhill,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
160436,Greenhill,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
160436,Greenhill,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
160436,Greenhill,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.88
160436,Greenhill,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.89
160436,Greenhill,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.51
160436,Greenhill,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
160436,Greenhill,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
160436,Greenhill,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
160436,Greenhill,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
160436,Greenhill,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160436,Greenhill,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.45
160436,Greenhill,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
160436,Greenhill,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.68
160436,Greenhill,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.94
160436,Greenhill,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.78
160436,Greenhill,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
160436,Greenhill,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.6
160436,Greenhill,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.6
160436,Greenhill,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.7
160436,Greenhill,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
160436,Greenhill,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
160436,Greenhill,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.3
160436,Greenhill,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.87
160436,Greenhill,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.96
160436,Greenhill,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
160436,Greenhill,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
160436,Greenhill,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.7
160436,Greenhill,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
160436,Greenhill,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,23.7
160436,Greenhill,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160436,Greenhill,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
160436,Greenhill,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160436,Greenhill,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
160436,Greenhill,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
160436,Greenhill,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
160436,Greenhill,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
160436,Greenhill,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
160436,Greenhill,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.98
160436,Greenhill,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.82
160436,Greenhill,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.75
160436,Greenhill,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
160436,Greenhill,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
160436,Greenhill,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
160436,Greenhill,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
160436,Greenhill,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
160436,Greenhill,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.78
160436,Greenhill,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
160436,Greenhill,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,37.15
160436,Greenhill,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.15
160436,Greenhill,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.45
160436,Greenhill,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.7
160436,Greenhill,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,157.6
160436,Greenhill,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.4
160436,Greenhill,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.1
160436,Greenhill,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
160436,Greenhill,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160436,Greenhill,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.67
160436,Greenhill,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.55
160436,Greenhill,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.67
160436,Greenhill,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
160436,Greenhill,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
160436,Greenhill,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
160436,Greenhill,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
160436,Greenhill,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,23.2
160436,Greenhill,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160436,Greenhill,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
160436,Greenhill,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160436,Greenhill,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
160436,Greenhill,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
160436,Greenhill,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
160436,Greenhill,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
160436,Greenhill,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
160436,Greenhill,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.83
160436,Greenhill,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.7
160436,Greenhill,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.12
160436,Greenhill,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
160436,Greenhill,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
160436,Greenhill,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
160436,Greenhill,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
160436,Greenhill,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
160436,Greenhill,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
160436,Greenhill,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,38.66
160436,Greenhill,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.49
160436,Greenhill,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,38.83
160436,Greenhill,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.8
160436,Greenhill,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,163.5
160436,Greenhill,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.5
160436,Greenhill,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,165.9
160436,Greenhill,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
160436,Greenhill,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
160436,Greenhill,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
160436,Greenhill,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.88
160436,Greenhill,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.44
160436,Greenhill,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.98
160436,Greenhill,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
160436,Greenhill,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.8
160436,Greenhill,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.6
160436,Greenhill,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
160436,Greenhill,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,22.8
160436,Greenhill,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160436,Greenhill,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
160436,Greenhill,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160436,Greenhill,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
160436,Greenhill,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
160436,Greenhill,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
160436,Greenhill,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
160436,Greenhill,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
160436,Greenhill,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
160436,Greenhill,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.54
160436,Greenhill,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.92
160436,Greenhill,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.81
160436,Greenhill,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
160436,Greenhill,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
160436,Greenhill,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
160436,Greenhill,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
160436,Greenhill,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
160436,Greenhill,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
160436,Greenhill,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
160436,Greenhill,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,36.68
160436,Greenhill,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,36.27
160436,Greenhill,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,34.82
160436,Greenhill,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
160436,Greenhill,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,154.6
160436,Greenhill,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.6
160436,Greenhill,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.8
160436,Greenhill,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
160436,Greenhill,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
160436,Greenhill,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
160436,Greenhill,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.7
160436,Greenhill,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.99
160436,Greenhill,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.95
160436,Greenhill,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
160436,Greenhill,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.8
160436,Greenhill,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.1
160436,Greenhill,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
160436,Greenhill,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,22.4
160436,Greenhill,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
160436,Greenhill,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
160436,Greenhill,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160436,Greenhill,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
160436,Greenhill,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
160436,Greenhill,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
160436,Greenhill,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
160436,Greenhill,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
160436,Greenhill,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
160436,Greenhill,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.38
160436,Greenhill,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.26
160436,Greenhill,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.77
160436,Greenhill,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
160436,Greenhill,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
160436,Greenhill,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
160436,Greenhill,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
160436,Greenhill,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.13
160436,Greenhill,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
160436,Greenhill,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,33.57
160436,Greenhill,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,35.65
160436,Greenhill,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.66
160436,Greenhill,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
160436,Greenhill,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.6
160436,Greenhill,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.1
160436,Greenhill,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.1
160436,Greenhill,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
160436,Greenhill,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
160436,Greenhill,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.25
160436,Greenhill,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.37
160436,Greenhill,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.32
160436,Greenhill,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
160436,Greenhill,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.3
160436,Greenhill,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.6
160436,Greenhill,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
160436,Greenhill,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,22.1
160436,Greenhill,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160436,Greenhill,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
160436,Greenhill,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160436,Greenhill,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
160436,Greenhill,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
160436,Greenhill,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
160436,Greenhill,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
160436,Greenhill,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
160436,Greenhill,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
160436,Greenhill,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.81
160436,Greenhill,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.01
160436,Greenhill,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.97
160436,Greenhill,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
160436,Greenhill,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
160436,Greenhill,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
160436,Greenhill,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
160436,Greenhill,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
160436,Greenhill,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
160436,Greenhill,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
160436,Greenhill,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.64
160436,Greenhill,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.08
160436,Greenhill,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.65
160436,Greenhill,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
160436,Greenhill,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.0
160436,Greenhill,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.9
160436,Greenhill,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.2
160436,Greenhill,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
160436,Greenhill,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
160436,Greenhill,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.95
160436,Greenhill,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.13
160436,Greenhill,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.42
160436,Greenhill,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
160436,Greenhill,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.3
160436,Greenhill,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.6
160436,Greenhill,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.1
160436,Greenhill,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,21.8
160436,Greenhill,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160436,Greenhill,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
160436,Greenhill,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160436,Greenhill,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
160436,Greenhill,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
160436,Greenhill,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
160436,Greenhill,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
160436,Greenhill,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
160436,Greenhill,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.58
160436,Greenhill,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.21
160436,Greenhill,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.08
160436,Greenhill,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
160436,Greenhill,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
160436,Greenhill,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
160436,Greenhill,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
160436,Greenhill,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.74
160436,Greenhill,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.46
160436,Greenhill,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.46
160436,Greenhill,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
160436,Greenhill,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.9
160436,Greenhill,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.0
160436,Greenhill,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.3
160436,Greenhill,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
160436,Greenhill,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
160436,Greenhill,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.52
160436,Greenhill,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.87
160436,Greenhill,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.53
160436,Greenhill,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
160436,Greenhill,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.7
160436,Greenhill,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
160436,Greenhill,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
160436,Greenhill,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,21.6
160436,Greenhill,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160436,Greenhill,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
160436,Greenhill,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
160436,Greenhill,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
160436,Greenhill,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
160436,Greenhill,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
160436,Greenhill,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
160436,Greenhill,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
160436,Greenhill,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
160436,Greenhill,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.26
160436,Greenhill,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.34
160436,Greenhill,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.99
160436,Greenhill,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
160436,Greenhill,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
160436,Greenhill,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
160436,Greenhill,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
160436,Greenhill,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.03
160436,Greenhill,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.97
160436,Greenhill,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.39
160436,Greenhill,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
160436,Greenhill,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
160436,Greenhill,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.1
160436,Greenhill,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.6
160436,Greenhill,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
160436,Greenhill,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
160436,Greenhill,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.85
160436,Greenhill,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.54
160436,Greenhill,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.01
160436,Greenhill,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
160436,Greenhill,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.2
160436,Greenhill,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
160436,Greenhill,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
160436,Greenhill,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,21.4
160436,Greenhill,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160436,Greenhill,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
160436,Greenhill,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
160436,Greenhill,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
160436,Greenhill,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
160436,Greenhill,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
160436,Greenhill,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
160436,Greenhill,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
160436,Greenhill,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.88
160436,Greenhill,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.52
160436,Greenhill,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.4
160436,Greenhill,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
160436,Greenhill,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
160436,Greenhill,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
160436,Greenhill,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
160436,Greenhill,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
160436,Greenhill,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.11
160436,Greenhill,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.66
160436,Greenhill,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.82
160436,Greenhill,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
160436,Greenhill,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.2
160436,Greenhill,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.7
160436,Greenhill,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.2
160436,Greenhill,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
160436,Greenhill,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
160436,Greenhill,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
160436,Greenhill,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.88
160436,Greenhill,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.02
160436,Greenhill,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.12
160436,Greenhill,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
160436,Greenhill,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.6
160436,Greenhill,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.7
160436,Greenhill,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
160436,Greenhill,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,21.3
160436,Greenhill,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160436,Greenhill,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
160436,Greenhill,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160436,Greenhill,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
160436,Greenhill,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
160436,Greenhill,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
160436,Greenhill,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
160436,Greenhill,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
160436,Greenhill,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.98
160436,Greenhill,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.68
160436,Greenhill,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.94
160436,Greenhill,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
160436,Greenhill,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
160436,Greenhill,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
160436,Greenhill,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
160436,Greenhill,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
160436,Greenhill,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.65
160436,Greenhill,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.7
160436,Greenhill,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.03
160436,Greenhill,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
160436,Greenhill,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.4
160436,Greenhill,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.5
160436,Greenhill,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.1
160436,Greenhill,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
160436,Greenhill,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
160436,Greenhill,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160436,Greenhill,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.64
160436,Greenhill,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.56
160436,Greenhill,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.13
160436,Greenhill,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
160436,Greenhill,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.3
160436,Greenhill,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
160436,Greenhill,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
160436,Greenhill,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,21.1
160436,Greenhill,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160436,Greenhill,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
160436,Greenhill,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
160436,Greenhill,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
160436,Greenhill,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
160436,Greenhill,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
160436,Greenhill,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
160436,Greenhill,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
160436,Greenhill,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
160436,Greenhill,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.29
160436,Greenhill,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.26
160436,Greenhill,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.16
160436,Greenhill,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
160436,Greenhill,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
160436,Greenhill,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
160436,Greenhill,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
160436,Greenhill,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
160436,Greenhill,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.14
160436,Greenhill,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.42
160436,Greenhill,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.63
160436,Greenhill,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
160436,Greenhill,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.8
160436,Greenhill,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.0
160436,Greenhill,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
160436,Greenhill,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
160436,Greenhill,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
160436,Greenhill,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.71
160436,Greenhill,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
160436,Greenhill,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
160436,Greenhill,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
160436,Greenhill,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
160436,Greenhill,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
160436,Greenhill,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
160436,Greenhill,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,21.1
160436,Greenhill,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
160436,Greenhill,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
160436,Greenhill,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
160436,Greenhill,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
160436,Greenhill,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
160436,Greenhill,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
160436,Greenhill,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
160436,Greenhill,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
160436,Greenhill,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
160436,Greenhill,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.84
160436,Greenhill,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.24
160436,Greenhill,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.84
160436,Greenhill,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
160436,Greenhill,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
160436,Greenhill,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
160436,Greenhill,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
160436,Greenhill,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
160436,Greenhill,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.35
160436,Greenhill,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.42
160436,Greenhill,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.95
160436,Greenhill,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
160436,Greenhill,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.6
160436,Greenhill,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.5
160436,Greenhill,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
160436,Greenhill,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
160436,Greenhill,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
160436,Greenhill,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
160436,Greenhill,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.47
160436,Greenhill,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
160436,Greenhill,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.41
160436,Greenhill,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
160436,Greenhill,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.3
160436,Greenhill,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
160436,Greenhill,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
160436,Greenhill,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,21.0
160436,Greenhill,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
160436,Greenhill,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
160436,Greenhill,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
160436,Greenhill,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
160436,Greenhill,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
160436,Greenhill,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
160436,Greenhill,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
160436,Greenhill,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
160436,Greenhill,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
160436,Greenhill,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.82
160436,Greenhill,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.34
160436,Greenhill,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.36
160436,Greenhill,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
160436,Greenhill,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
160436,Greenhill,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
160436,Greenhill,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
160436,Greenhill,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
160436,Greenhill,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
160436,Greenhill,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
160436,Greenhill,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.15
160436,Greenhill,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.17
160436,Greenhill,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.13
160436,Greenhill,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,74.6
160436,Greenhill,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
160436,Greenhill,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.7
160436,Greenhill,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
160436,Greenhill,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
160436,Greenhill,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
160436,Greenhill,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.88
160436,Greenhill,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
160436,Greenhill,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.99
160436,Greenhill,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
160436,Greenhill,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.7
160436,Greenhill,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
160436,Greenhill,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
160436,Greenhill,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,20.9
160436,Greenhill,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
160436,Greenhill,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
160436,Greenhill,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
160436,Greenhill,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
160436,Greenhill,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
160436,Greenhill,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
160436,Greenhill,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
160436,Greenhill,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
160436,Greenhill,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.03
160436,Greenhill,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.39
160436,Greenhill,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.12
160436,Greenhill,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
160436,Greenhill,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
160436,Greenhill,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
160436,Greenhill,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
160436,Greenhill,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
160436,Greenhill,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
160436,Greenhill,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.4
160436,Greenhill,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.86
160436,Greenhill,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.9
160436,Greenhill,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
160436,Greenhill,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
160436,Greenhill,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.0
160436,Greenhill,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
160436,Greenhill,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
160436,Greenhill,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
160436,Greenhill,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.11
160436,Greenhill,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
160436,Greenhill,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
160436,Greenhill,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
160436,Greenhill,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
160436,Greenhill,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
160436,Greenhill,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
160436,Greenhill,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,20.9
160436,Greenhill,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
160436,Greenhill,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
160436,Greenhill,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
160436,Greenhill,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
160436,Greenhill,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
160436,Greenhill,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
160436,Greenhill,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
160436,Greenhill,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
160436,Greenhill,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
160436,Greenhill,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.51
160436,Greenhill,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.32
160436,Greenhill,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.73
160436,Greenhill,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
160436,Greenhill,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
160436,Greenhill,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
160436,Greenhill,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
160436,Greenhill,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
160436,Greenhill,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.24
160436,Greenhill,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.41
160436,Greenhill,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.42
160436,Greenhill,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
160436,Greenhill,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
