Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
160436,Greenhill,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
160436,Greenhill,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
160436,Greenhill,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.63
160436,Greenhill,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
160436,Greenhill,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
160436,Greenhill,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
160436,Greenhill,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.5
160436,Greenhill,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
160436,Greenhill,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
160436,Greenhill,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,20.8
160436,Greenhill,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
160436,Greenhill,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
160436,Greenhill,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
160436,Greenhill,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
160436,Greenhill,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
160436,Greenhill,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
160436,Greenhill,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
160436,Greenhill,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
160436,Greenhill,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
160436,Greenhill,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.87
160436,Greenhill,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
160436,Greenhill,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
160436,Greenhill,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
160436,Greenhill,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
160436,Greenhill,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
160436,Greenhill,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
160436,Greenhill,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
160436,Greenhill,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
160436,Greenhill,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
160436,Greenhill,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.15
160436,Greenhill,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.9
160436,Greenhill,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
160436,Greenhill,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
160436,Greenhill,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.5
160436,Greenhill,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
160436,Greenhill,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
160436,Greenhill,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.22
160436,Greenhill,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
160436,Greenhill,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
160436,Greenhill,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
160436,Greenhill,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.3
160436,Greenhill,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
160436,Greenhill,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
160436,Greenhill,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,20.8
160436,Greenhill,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
160436,Greenhill,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
160436,Greenhill,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
160436,Greenhill,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
160436,Greenhill,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
160436,Greenhill,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
160436,Greenhill,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
160436,Greenhill,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
160436,Greenhill,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
160436,Greenhill,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.59
160436,Greenhill,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.75
160436,Greenhill,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.56
160436,Greenhill,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
160436,Greenhill,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
160436,Greenhill,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
160436,Greenhill,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
160436,Greenhill,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
160436,Greenhill,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
160436,Greenhill,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.65
160436,Greenhill,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.79
160436,Greenhill,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
160436,Greenhill,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
160436,Greenhill,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
160436,Greenhill,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
160436,Greenhill,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
160436,Greenhill,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.67
160436,Greenhill,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.31
160436,Greenhill,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
160436,Greenhill,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
160436,Greenhill,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
160436,Greenhill,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
160436,Greenhill,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
160436,Greenhill,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,20.8
160436,Greenhill,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
160436,Greenhill,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
160436,Greenhill,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
160436,Greenhill,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
160436,Greenhill,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
160436,Greenhill,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
160436,Greenhill,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
160436,Greenhill,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
160436,Greenhill,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
160436,Greenhill,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.57
160436,Greenhill,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.96
160436,Greenhill,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.11
160436,Greenhill,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
160436,Greenhill,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
160436,Greenhill,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
160436,Greenhill,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
160436,Greenhill,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.82
160436,Greenhill,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
160436,Greenhill,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
160436,Greenhill,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.09
160436,Greenhill,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.72
160436,Greenhill,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
160436,Greenhill,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
160436,Greenhill,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
160436,Greenhill,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.5
160436,Greenhill,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
160436,Greenhill,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
160436,Greenhill,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.06
160436,Greenhill,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.07
160436,Greenhill,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
160436,Greenhill,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
160436,Greenhill,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
160436,Greenhill,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
160436,Greenhill,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
160436,Greenhill,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,20.8
160436,Greenhill,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
160436,Greenhill,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
160436,Greenhill,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
160436,Greenhill,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
160436,Greenhill,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
160436,Greenhill,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
160436,Greenhill,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
160436,Greenhill,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
160436,Greenhill,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
160436,Greenhill,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
160436,Greenhill,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.16
160436,Greenhill,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.47
160436,Greenhill,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
160436,Greenhill,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
160436,Greenhill,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
160436,Greenhill,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
160436,Greenhill,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
160436,Greenhill,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
160436,Greenhill,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.12
160436,Greenhill,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
160436,Greenhill,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
160436,Greenhill,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
160436,Greenhill,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
160436,Greenhill,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
160436,Greenhill,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
160436,Greenhill,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.73
160436,Greenhill,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
160436,Greenhill,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
160436,Greenhill,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
160436,Greenhill,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
160436,Greenhill,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
160436,Greenhill,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
160436,Greenhill,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,20.7
160436,Greenhill,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
160436,Greenhill,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
160436,Greenhill,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
160436,Greenhill,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
160436,Greenhill,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
160436,Greenhill,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
160436,Greenhill,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
160436,Greenhill,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
160436,Greenhill,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
160436,Greenhill,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.57
160436,Greenhill,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
160436,Greenhill,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
160436,Greenhill,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
160436,Greenhill,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
160436,Greenhill,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
160436,Greenhill,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
160436,Greenhill,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
160436,Greenhill,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
160436,Greenhill,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
160436,Greenhill,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.98
160436,Greenhill,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
160436,Greenhill,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
160436,Greenhill,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
160436,Greenhill,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
160436,Greenhill,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
160436,Greenhill,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160436,Greenhill,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.08
160436,Greenhill,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
160436,Greenhill,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
160436,Greenhill,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
160436,Greenhill,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
160436,Greenhill,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
160436,Greenhill,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
160436,Greenhill,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,20.6
160436,Greenhill,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
160436,Greenhill,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
160436,Greenhill,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
160436,Greenhill,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
160436,Greenhill,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
160436,Greenhill,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
160436,Greenhill,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
160436,Greenhill,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
160436,Greenhill,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
160436,Greenhill,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.61
160436,Greenhill,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
160436,Greenhill,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.16
160436,Greenhill,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
160436,Greenhill,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
160436,Greenhill,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
160436,Greenhill,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
160436,Greenhill,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
160436,Greenhill,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
160436,Greenhill,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
160436,Greenhill,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.33
160436,Greenhill,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
160436,Greenhill,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
160436,Greenhill,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
160436,Greenhill,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
160436,Greenhill,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
160436,Greenhill,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
160436,Greenhill,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.41
160436,Greenhill,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
160436,Greenhill,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
160436,Greenhill,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
160436,Greenhill,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
160436,Greenhill,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
160436,Greenhill,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
160436,Greenhill,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,20.5
160436,Greenhill,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
160436,Greenhill,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
160436,Greenhill,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
160436,Greenhill,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
160436,Greenhill,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
160436,Greenhill,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
160436,Greenhill,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
160436,Greenhill,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
160436,Greenhill,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
160436,Greenhill,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.5
160436,Greenhill,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.7
160436,Greenhill,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.8
160436,Greenhill,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
160436,Greenhill,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
160436,Greenhill,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
160436,Greenhill,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
160436,Greenhill,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
160436,Greenhill,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.68
160436,Greenhill,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
160436,Greenhill,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
160436,Greenhill,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
160436,Greenhill,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
160436,Greenhill,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
160436,Greenhill,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
160436,Greenhill,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.07
160436,Greenhill,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
160436,Greenhill,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
160436,Greenhill,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
160436,Greenhill,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.0
160436,Greenhill,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
160436,Greenhill,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
160436,Greenhill,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,20.5
160436,Greenhill,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
160436,Greenhill,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
160436,Greenhill,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
160436,Greenhill,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
160436,Greenhill,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
160436,Greenhill,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
160436,Greenhill,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
160436,Greenhill,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
160436,Greenhill,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.1
160436,Greenhill,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.91
160436,Greenhill,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
160436,Greenhill,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
160436,Greenhill,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
160436,Greenhill,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
160436,Greenhill,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
160436,Greenhill,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
160436,Greenhill,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
160436,Greenhill,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.89
160436,Greenhill,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.08
160436,Greenhill,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.65
160436,Greenhill,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
160436,Greenhill,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
160436,Greenhill,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
160436,Greenhill,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
160436,Greenhill,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
160436,Greenhill,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160436,Greenhill,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.08
160436,Greenhill,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
160436,Greenhill,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
160436,Greenhill,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,70.2
160436,Greenhill,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.2
160436,Greenhill,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
160436,Greenhill,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
160436,Greenhill,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,20.4
160436,Greenhill,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
160436,Greenhill,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
160436,Greenhill,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
160436,Greenhill,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
160436,Greenhill,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
160436,Greenhill,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
160436,Greenhill,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
160436,Greenhill,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
160436,Greenhill,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
160436,Greenhill,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.96
160436,Greenhill,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.64
160436,Greenhill,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.22
160436,Greenhill,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
160436,Greenhill,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
160436,Greenhill,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
160436,Greenhill,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
160436,Greenhill,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
160436,Greenhill,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.21
160436,Greenhill,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.16
160436,Greenhill,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
160436,Greenhill,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
160436,Greenhill,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
160436,Greenhill,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
160436,Greenhill,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
160436,Greenhill,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
160436,Greenhill,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160436,Greenhill,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.19
160436,Greenhill,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
160436,Greenhill,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
160436,Greenhill,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
160436,Greenhill,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
160436,Greenhill,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
160436,Greenhill,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
160436,Greenhill,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,20.4
160436,Greenhill,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
160436,Greenhill,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
160436,Greenhill,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
160436,Greenhill,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
160436,Greenhill,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
160436,Greenhill,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
160436,Greenhill,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
160436,Greenhill,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
160436,Greenhill,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
160436,Greenhill,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.41
160436,Greenhill,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.54
160436,Greenhill,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.86
160436,Greenhill,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
160436,Greenhill,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
160436,Greenhill,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
160436,Greenhill,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
160436,Greenhill,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
160436,Greenhill,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
160436,Greenhill,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.22
160436,Greenhill,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.02
160436,Greenhill,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
160436,Greenhill,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
160436,Greenhill,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
160436,Greenhill,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.0
160436,Greenhill,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
160436,Greenhill,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
160436,Greenhill,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.32
160436,Greenhill,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
160436,Greenhill,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
160436,Greenhill,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
160436,Greenhill,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
160436,Greenhill,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
160436,Greenhill,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
160436,Greenhill,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,20.3
160436,Greenhill,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
160436,Greenhill,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
160436,Greenhill,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
160436,Greenhill,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
160436,Greenhill,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
160436,Greenhill,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
160436,Greenhill,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
160436,Greenhill,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
160436,Greenhill,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
160436,Greenhill,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.53
160436,Greenhill,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.38
160436,Greenhill,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
160436,Greenhill,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
160436,Greenhill,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
160436,Greenhill,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
160436,Greenhill,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
160436,Greenhill,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
160436,Greenhill,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
160436,Greenhill,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
160436,Greenhill,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.93
160436,Greenhill,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.54
160436,Greenhill,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
160436,Greenhill,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
160436,Greenhill,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
160436,Greenhill,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
160436,Greenhill,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
160436,Greenhill,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
160436,Greenhill,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.05
160436,Greenhill,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
160436,Greenhill,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
160436,Greenhill,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
160436,Greenhill,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
160436,Greenhill,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
160436,Greenhill,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
160436,Greenhill,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,20.2
160436,Greenhill,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
160436,Greenhill,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
160436,Greenhill,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
160436,Greenhill,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
160436,Greenhill,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
160436,Greenhill,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
160436,Greenhill,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
160436,Greenhill,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
160436,Greenhill,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.99
160436,Greenhill,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.06
160436,Greenhill,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
160436,Greenhill,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
160436,Greenhill,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
160436,Greenhill,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
160436,Greenhill,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
160436,Greenhill,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
160436,Greenhill,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.65
160436,Greenhill,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
160436,Greenhill,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.54
160436,Greenhill,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.05
160436,Greenhill,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
160436,Greenhill,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
160436,Greenhill,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.5
160436,Greenhill,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
160436,Greenhill,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
160436,Greenhill,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.7
160436,Greenhill,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
160436,Greenhill,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
160436,Greenhill,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
160436,Greenhill,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
160436,Greenhill,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
160436,Greenhill,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
160436,Greenhill,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,20.1
160436,Greenhill,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
160436,Greenhill,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
160436,Greenhill,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
160436,Greenhill,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
160436,Greenhill,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
160436,Greenhill,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
160436,Greenhill,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
160436,Greenhill,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
160436,Greenhill,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
160436,Greenhill,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.9
160436,Greenhill,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
160436,Greenhill,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
160436,Greenhill,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
160436,Greenhill,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
160436,Greenhill,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
160436,Greenhill,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
160436,Greenhill,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
160436,Greenhill,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.91
160436,Greenhill,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.79
160436,Greenhill,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
160436,Greenhill,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
160436,Greenhill,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
160436,Greenhill,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
160436,Greenhill,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
160436,Greenhill,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
160436,Greenhill,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
160436,Greenhill,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.53
160436,Greenhill,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
160436,Greenhill,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
160436,Greenhill,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
160436,Greenhill,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
160436,Greenhill,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
160436,Greenhill,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
160436,Greenhill,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,20.0
160436,Greenhill,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
160436,Greenhill,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
160436,Greenhill,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
160436,Greenhill,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
160436,Greenhill,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
160436,Greenhill,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
160436,Greenhill,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
160436,Greenhill,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
160436,Greenhill,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.44
160436,Greenhill,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.92
160436,Greenhill,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.9
160436,Greenhill,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
160436,Greenhill,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
160436,Greenhill,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
160436,Greenhill,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
160436,Greenhill,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
160436,Greenhill,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.48
160436,Greenhill,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.48
160436,Greenhill,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.32
160436,Greenhill,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
160436,Greenhill,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
160436,Greenhill,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.7
160436,Greenhill,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
160436,Greenhill,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
160436,Greenhill,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
160436,Greenhill,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.87
160436,Greenhill,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
160436,Greenhill,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
160436,Greenhill,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
160436,Greenhill,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.6
160436,Greenhill,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
160436,Greenhill,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
160436,Greenhill,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,19.8
160436,Greenhill,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
160436,Greenhill,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
160436,Greenhill,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
160436,Greenhill,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
160436,Greenhill,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
160436,Greenhill,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
160436,Greenhill,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
160436,Greenhill,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
160436,Greenhill,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
160436,Greenhill,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.35
160436,Greenhill,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.09
160436,Greenhill,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.41
160436,Greenhill,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
160436,Greenhill,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
160436,Greenhill,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
160436,Greenhill,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
160436,Greenhill,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
160436,Greenhill,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.62
160436,Greenhill,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.35
160436,Greenhill,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
160436,Greenhill,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
160436,Greenhill,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
160436,Greenhill,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
160436,Greenhill,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
160436,Greenhill,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.42
160436,Greenhill,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
160436,Greenhill,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
160436,Greenhill,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
160436,Greenhill,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.6
160436,Greenhill,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
160436,Greenhill,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
160436,Greenhill,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,19.7
160436,Greenhill,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
160436,Greenhill,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
160436,Greenhill,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
160436,Greenhill,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
160436,Greenhill,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
160436,Greenhill,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
160436,Greenhill,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
160436,Greenhill,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
160436,Greenhill,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.05
160436,Greenhill,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
160436,Greenhill,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.11
160436,Greenhill,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
160436,Greenhill,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
