Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
160436,Greenhill,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
160436,Greenhill,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
160436,Greenhill,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
160436,Greenhill,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.93
160436,Greenhill,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.48
160436,Greenhill,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
160436,Greenhill,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
160436,Greenhill,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
160436,Greenhill,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
160436,Greenhill,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
160436,Greenhill,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
160436,Greenhill,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
160436,Greenhill,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.26
160436,Greenhill,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
160436,Greenhill,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
160436,Greenhill,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
160436,Greenhill,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
160436,Greenhill,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
160436,Greenhill,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
160436,Greenhill,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,19.6
160436,Greenhill,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
160436,Greenhill,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
160436,Greenhill,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
160436,Greenhill,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
160436,Greenhill,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
160436,Greenhill,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
160436,Greenhill,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
160436,Greenhill,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
160436,Greenhill,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.19
160436,Greenhill,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.35
160436,Greenhill,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
160436,Greenhill,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
160436,Greenhill,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
160436,Greenhill,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
160436,Greenhill,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
160436,Greenhill,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
160436,Greenhill,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.15
160436,Greenhill,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.88
160436,Greenhill,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.51
160436,Greenhill,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
160436,Greenhill,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.0
160436,Greenhill,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
160436,Greenhill,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
160436,Greenhill,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
160436,Greenhill,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
160436,Greenhill,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.57
160436,Greenhill,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
160436,Greenhill,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
160436,Greenhill,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
160436,Greenhill,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
160436,Greenhill,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
160436,Greenhill,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
160436,Greenhill,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,19.4
160436,Greenhill,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
160436,Greenhill,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
160436,Greenhill,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
160436,Greenhill,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
160436,Greenhill,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
160436,Greenhill,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
160436,Greenhill,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
160436,Greenhill,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
160436,Greenhill,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.72
160436,Greenhill,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.85
160436,Greenhill,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.74
160436,Greenhill,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
160436,Greenhill,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
160436,Greenhill,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
160436,Greenhill,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
160436,Greenhill,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.21
160436,Greenhill,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.19
160436,Greenhill,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.65
160436,Greenhill,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
160436,Greenhill,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.7
160436,Greenhill,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.7
160436,Greenhill,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
160436,Greenhill,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
160436,Greenhill,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.91
160436,Greenhill,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
160436,Greenhill,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
160436,Greenhill,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
160436,Greenhill,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
160436,Greenhill,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
160436,Greenhill,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
160436,Greenhill,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,19.3
160436,Greenhill,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
160436,Greenhill,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
160436,Greenhill,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
160436,Greenhill,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
160436,Greenhill,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
160436,Greenhill,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
160436,Greenhill,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
160436,Greenhill,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
160436,Greenhill,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
160436,Greenhill,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.12
160436,Greenhill,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.77
160436,Greenhill,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.25
160436,Greenhill,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
160436,Greenhill,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
160436,Greenhill,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
160436,Greenhill,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
160436,Greenhill,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.41
160436,Greenhill,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.7
160436,Greenhill,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.95
160436,Greenhill,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
160436,Greenhill,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.6
160436,Greenhill,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.6
160436,Greenhill,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
160436,Greenhill,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
160436,Greenhill,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160436,Greenhill,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.95
160436,Greenhill,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
160436,Greenhill,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
160436,Greenhill,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
160436,Greenhill,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
160436,Greenhill,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
160436,Greenhill,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
160436,Greenhill,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,19.1
160436,Greenhill,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
160436,Greenhill,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
160436,Greenhill,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
160436,Greenhill,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
160436,Greenhill,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
160436,Greenhill,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
160436,Greenhill,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
160436,Greenhill,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
160436,Greenhill,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.36
160436,Greenhill,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.53
160436,Greenhill,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.41
160436,Greenhill,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
160436,Greenhill,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
160436,Greenhill,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
160436,Greenhill,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
160436,Greenhill,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
160436,Greenhill,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
160436,Greenhill,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.94
160436,Greenhill,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.54
160436,Greenhill,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.35
160436,Greenhill,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
160436,Greenhill,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.0
160436,Greenhill,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.9
160436,Greenhill,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
160436,Greenhill,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
160436,Greenhill,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.35
160436,Greenhill,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
160436,Greenhill,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
160436,Greenhill,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
160436,Greenhill,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
160436,Greenhill,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
160436,Greenhill,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
160436,Greenhill,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,19.0
160436,Greenhill,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
160436,Greenhill,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
160436,Greenhill,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
160436,Greenhill,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
160436,Greenhill,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
160436,Greenhill,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
160436,Greenhill,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
160436,Greenhill,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
160436,Greenhill,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
160436,Greenhill,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.3
160436,Greenhill,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.48
160436,Greenhill,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.11
160436,Greenhill,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
160436,Greenhill,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
160436,Greenhill,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
160436,Greenhill,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
160436,Greenhill,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
160436,Greenhill,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
160436,Greenhill,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
160436,Greenhill,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.61
160436,Greenhill,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.58
160436,Greenhill,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.71
160436,Greenhill,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
160436,Greenhill,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.9
160436,Greenhill,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
160436,Greenhill,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
160436,Greenhill,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
160436,Greenhill,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
160436,Greenhill,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.46
160436,Greenhill,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
160436,Greenhill,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
160436,Greenhill,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
160436,Greenhill,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
160436,Greenhill,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
160436,Greenhill,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
160436,Greenhill,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,18.9
160436,Greenhill,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
160436,Greenhill,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
160436,Greenhill,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
160436,Greenhill,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
160436,Greenhill,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
160436,Greenhill,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
160436,Greenhill,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
160436,Greenhill,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
160436,Greenhill,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
160436,Greenhill,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.07
160436,Greenhill,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
160436,Greenhill,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.61
160436,Greenhill,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
160436,Greenhill,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
160436,Greenhill,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
160436,Greenhill,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
160436,Greenhill,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
160436,Greenhill,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.88
160436,Greenhill,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.4
160436,Greenhill,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.48
160436,Greenhill,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
160436,Greenhill,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.5
160436,Greenhill,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.1
160436,Greenhill,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
160436,Greenhill,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
160436,Greenhill,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
160436,Greenhill,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
160436,Greenhill,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.96
160436,Greenhill,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
160436,Greenhill,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
160436,Greenhill,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
160436,Greenhill,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.6
160436,Greenhill,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
160436,Greenhill,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
160436,Greenhill,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,18.7
160436,Greenhill,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
160436,Greenhill,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
160436,Greenhill,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
160436,Greenhill,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
160436,Greenhill,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
160436,Greenhill,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
160436,Greenhill,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
160436,Greenhill,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.84
160436,Greenhill,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
160436,Greenhill,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.28
160436,Greenhill,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
160436,Greenhill,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
160436,Greenhill,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
160436,Greenhill,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
160436,Greenhill,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
160436,Greenhill,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
160436,Greenhill,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.79
160436,Greenhill,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.06
160436,Greenhill,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
160436,Greenhill,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
160436,Greenhill,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.4
160436,Greenhill,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
160436,Greenhill,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
160436,Greenhill,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
160436,Greenhill,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
160436,Greenhill,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
160436,Greenhill,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.73
160436,Greenhill,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
160436,Greenhill,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
160436,Greenhill,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
160436,Greenhill,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
160436,Greenhill,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
160436,Greenhill,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
160436,Greenhill,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,18.6
160436,Greenhill,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
160436,Greenhill,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
160436,Greenhill,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
160436,Greenhill,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
160436,Greenhill,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
160436,Greenhill,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
160436,Greenhill,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
160436,Greenhill,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
160436,Greenhill,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
160436,Greenhill,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.52
160436,Greenhill,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.01
160436,Greenhill,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.37
160436,Greenhill,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
160436,Greenhill,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
160436,Greenhill,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
160436,Greenhill,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
160436,Greenhill,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
160436,Greenhill,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.17
160436,Greenhill,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.44
160436,Greenhill,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
160436,Greenhill,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
160436,Greenhill,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.0
160436,Greenhill,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
160436,Greenhill,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
160436,Greenhill,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
160436,Greenhill,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
160436,Greenhill,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
160436,Greenhill,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.72
160436,Greenhill,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
160436,Greenhill,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
160436,Greenhill,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
160436,Greenhill,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
160436,Greenhill,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
160436,Greenhill,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
160436,Greenhill,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,18.6
160436,Greenhill,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
160436,Greenhill,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
160436,Greenhill,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
160436,Greenhill,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
160436,Greenhill,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
160436,Greenhill,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
160436,Greenhill,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
160436,Greenhill,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.9
160436,Greenhill,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
160436,Greenhill,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.79
160436,Greenhill,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
160436,Greenhill,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
160436,Greenhill,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
160436,Greenhill,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
160436,Greenhill,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
160436,Greenhill,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.5
160436,Greenhill,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.76
160436,Greenhill,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.31
160436,Greenhill,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
160436,Greenhill,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
160436,Greenhill,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
160436,Greenhill,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
160436,Greenhill,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
160436,Greenhill,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
160436,Greenhill,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.43
160436,Greenhill,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
160436,Greenhill,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
160436,Greenhill,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
160436,Greenhill,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
160436,Greenhill,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
160436,Greenhill,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
160436,Greenhill,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,18.5
160436,Greenhill,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
160436,Greenhill,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
160436,Greenhill,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
160436,Greenhill,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
160436,Greenhill,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
160436,Greenhill,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
160436,Greenhill,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
160436,Greenhill,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.93
160436,Greenhill,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.23
160436,Greenhill,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.22
160436,Greenhill,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
160436,Greenhill,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
160436,Greenhill,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
160436,Greenhill,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
160436,Greenhill,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
160436,Greenhill,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.97
160436,Greenhill,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.29
160436,Greenhill,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
160436,Greenhill,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
160436,Greenhill,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.1
160436,Greenhill,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
160436,Greenhill,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
160436,Greenhill,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
160436,Greenhill,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
160436,Greenhill,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.14
160436,Greenhill,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
160436,Greenhill,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
160436,Greenhill,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
160436,Greenhill,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
160436,Greenhill,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
160436,Greenhill,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
160436,Greenhill,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,18.4
160436,Greenhill,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
160436,Greenhill,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
160436,Greenhill,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
160436,Greenhill,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
160436,Greenhill,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
160436,Greenhill,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
160436,Greenhill,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
160436,Greenhill,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
160436,Greenhill,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.52
160436,Greenhill,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.36
160436,Greenhill,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
160436,Greenhill,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
160436,Greenhill,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
160436,Greenhill,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
160436,Greenhill,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
160436,Greenhill,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.83
160436,Greenhill,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.61
160436,Greenhill,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.8
160436,Greenhill,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
160436,Greenhill,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
160436,Greenhill,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
160436,Greenhill,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
160436,Greenhill,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
160436,Greenhill,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
160436,Greenhill,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.01
160436,Greenhill,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
160436,Greenhill,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
160436,Greenhill,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
160436,Greenhill,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
160436,Greenhill,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
160436,Greenhill,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
160436,Greenhill,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,18.4
160436,Greenhill,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
160436,Greenhill,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
160436,Greenhill,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
160436,Greenhill,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
160436,Greenhill,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
160436,Greenhill,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
160436,Greenhill,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
160436,Greenhill,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
160436,Greenhill,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.84
160436,Greenhill,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.58
160436,Greenhill,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.95
160436,Greenhill,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
160436,Greenhill,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
160436,Greenhill,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
160436,Greenhill,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
160436,Greenhill,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
160436,Greenhill,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
160436,Greenhill,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.67
160436,Greenhill,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.1
160436,Greenhill,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
160436,Greenhill,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
160436,Greenhill,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
160436,Greenhill,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
160436,Greenhill,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
160436,Greenhill,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
160436,Greenhill,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160436,Greenhill,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.59
160436,Greenhill,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
160436,Greenhill,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
160436,Greenhill,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
160436,Greenhill,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
160436,Greenhill,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
160436,Greenhill,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
160436,Greenhill,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,18.3
160436,Greenhill,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
160436,Greenhill,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
160436,Greenhill,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
160436,Greenhill,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
160436,Greenhill,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
160436,Greenhill,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
160436,Greenhill,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
160436,Greenhill,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.8
160436,Greenhill,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.13
160436,Greenhill,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
160436,Greenhill,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
160436,Greenhill,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
160436,Greenhill,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
160436,Greenhill,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
160436,Greenhill,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.53
160436,Greenhill,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.65
160436,Greenhill,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.99
160436,Greenhill,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.56
160436,Greenhill,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
160436,Greenhill,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
160436,Greenhill,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
160436,Greenhill,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
160436,Greenhill,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
160436,Greenhill,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
160436,Greenhill,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
160436,Greenhill,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
160436,Greenhill,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
160436,Greenhill,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
160436,Greenhill,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
160436,Greenhill,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
160436,Greenhill,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
160436,Greenhill,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
160436,Greenhill,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,18.3
160436,Greenhill,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
160436,Greenhill,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
160436,Greenhill,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
160436,Greenhill,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
160436,Greenhill,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
160436,Greenhill,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
160436,Greenhill,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
160436,Greenhill,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
160436,Greenhill,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
160436,Greenhill,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.65
160436,Greenhill,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.95
160436,Greenhill,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.28
160436,Greenhill,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
160436,Greenhill,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
160436,Greenhill,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
160436,Greenhill,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
160436,Greenhill,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
160436,Greenhill,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
160436,Greenhill,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.3
160436,Greenhill,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.49
160436,Greenhill,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.7
160436,Greenhill,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
160436,Greenhill,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
160436,Greenhill,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
160436,Greenhill,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
160436,Greenhill,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
160436,Greenhill,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
160436,Greenhill,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.06
160436,Greenhill,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
160436,Greenhill,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
160436,Greenhill,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
160436,Greenhill,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
160436,Greenhill,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
160436,Greenhill,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
160436,Greenhill,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,18.2
160436,Greenhill,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
160436,Greenhill,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
160436,Greenhill,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
160436,Greenhill,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
160436,Greenhill,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
160436,Greenhill,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
160436,Greenhill,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
160436,Greenhill,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
160436,Greenhill,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.36
160436,Greenhill,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
160436,Greenhill,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.56
160436,Greenhill,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
160436,Greenhill,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
160436,Greenhill,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
160436,Greenhill,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
160436,Greenhill,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
160436,Greenhill,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
160436,Greenhill,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
160436,Greenhill,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.51
160436,Greenhill,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
160436,Greenhill,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
160436,Greenhill,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
160436,Greenhill,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
160436,Greenhill,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
160436,Greenhill,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
160436,Greenhill,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.73
160436,Greenhill,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
160436,Greenhill,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
160436,Greenhill,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
160436,Greenhill,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
160436,Greenhill,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
160436,Greenhill,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
160436,Greenhill,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,18.1
160436,Greenhill,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
160436,Greenhill,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
160436,Greenhill,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
