Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
160436,Greenhill,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
160436,Greenhill,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
160436,Greenhill,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
160436,Greenhill,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
160436,Greenhill,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.68
160436,Greenhill,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
160436,Greenhill,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
160436,Greenhill,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
160436,Greenhill,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
160436,Greenhill,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
160436,Greenhill,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
160436,Greenhill,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
160436,Greenhill,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.64
160436,Greenhill,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.9
160436,Greenhill,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
160436,Greenhill,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
160436,Greenhill,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.7
160436,Greenhill,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
160436,Greenhill,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
160436,Greenhill,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
160436,Greenhill,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.29
160436,Greenhill,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
160436,Greenhill,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
160436,Greenhill,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
160436,Greenhill,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
160436,Greenhill,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
160436,Greenhill,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
160436,Greenhill,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,18.1
160436,Greenhill,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
160436,Greenhill,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
160436,Greenhill,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
160436,Greenhill,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
160436,Greenhill,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
160436,Greenhill,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
160436,Greenhill,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
160436,Greenhill,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
160436,Greenhill,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.87
160436,Greenhill,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.33
160436,Greenhill,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.56
160436,Greenhill,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
160436,Greenhill,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
160436,Greenhill,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
160436,Greenhill,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
160436,Greenhill,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
160436,Greenhill,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.73
160436,Greenhill,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.21
160436,Greenhill,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
160436,Greenhill,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
160436,Greenhill,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.1
160436,Greenhill,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
160436,Greenhill,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
160436,Greenhill,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
160436,Greenhill,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160436,Greenhill,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.82
160436,Greenhill,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
160436,Greenhill,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.43
160436,Greenhill,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
160436,Greenhill,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
160436,Greenhill,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
160436,Greenhill,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
160436,Greenhill,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,18.0
160436,Greenhill,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
160436,Greenhill,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
160436,Greenhill,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
160436,Greenhill,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
160436,Greenhill,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
160436,Greenhill,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
160436,Greenhill,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
160436,Greenhill,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
160436,Greenhill,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.01
160436,Greenhill,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
160436,Greenhill,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.63
160436,Greenhill,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
160436,Greenhill,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
160436,Greenhill,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
160436,Greenhill,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
160436,Greenhill,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
160436,Greenhill,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
160436,Greenhill,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.66
160436,Greenhill,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.02
160436,Greenhill,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
160436,Greenhill,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
160436,Greenhill,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
160436,Greenhill,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
160436,Greenhill,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
160436,Greenhill,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
160436,Greenhill,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160436,Greenhill,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
160436,Greenhill,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
160436,Greenhill,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
160436,Greenhill,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
160436,Greenhill,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
160436,Greenhill,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
160436,Greenhill,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
160436,Greenhill,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,17.9
160436,Greenhill,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
160436,Greenhill,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
160436,Greenhill,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
160436,Greenhill,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
160436,Greenhill,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
160436,Greenhill,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
160436,Greenhill,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
160436,Greenhill,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
160436,Greenhill,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
160436,Greenhill,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
160436,Greenhill,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
160436,Greenhill,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.03
160436,Greenhill,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
160436,Greenhill,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
160436,Greenhill,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
160436,Greenhill,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
160436,Greenhill,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.61
160436,Greenhill,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.2
160436,Greenhill,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.43
160436,Greenhill,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
160436,Greenhill,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
160436,Greenhill,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
160436,Greenhill,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
160436,Greenhill,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
160436,Greenhill,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
160436,Greenhill,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.64
160436,Greenhill,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
160436,Greenhill,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.93
160436,Greenhill,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
160436,Greenhill,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
160436,Greenhill,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
160436,Greenhill,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
160436,Greenhill,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,17.9
160436,Greenhill,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
160436,Greenhill,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
160436,Greenhill,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
160436,Greenhill,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
160436,Greenhill,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
160436,Greenhill,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
160436,Greenhill,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
160436,Greenhill,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
160436,Greenhill,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.25
160436,Greenhill,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.57
160436,Greenhill,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.36
160436,Greenhill,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
160436,Greenhill,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
160436,Greenhill,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
160436,Greenhill,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
160436,Greenhill,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
160436,Greenhill,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
160436,Greenhill,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
160436,Greenhill,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.67
160436,Greenhill,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.62
160436,Greenhill,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
160436,Greenhill,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
160436,Greenhill,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.7
160436,Greenhill,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
160436,Greenhill,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
160436,Greenhill,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
160436,Greenhill,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.22
160436,Greenhill,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
160436,Greenhill,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.06
160436,Greenhill,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
160436,Greenhill,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
160436,Greenhill,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
160436,Greenhill,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.7
160436,Greenhill,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,17.9
160436,Greenhill,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
160436,Greenhill,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
160436,Greenhill,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
160436,Greenhill,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
160436,Greenhill,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
160436,Greenhill,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
160436,Greenhill,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
160436,Greenhill,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
160436,Greenhill,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
160436,Greenhill,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.17
160436,Greenhill,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.79
160436,Greenhill,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.67
160436,Greenhill,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
160436,Greenhill,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
160436,Greenhill,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
160436,Greenhill,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
160436,Greenhill,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
160436,Greenhill,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
160436,Greenhill,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
160436,Greenhill,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.53
160436,Greenhill,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.09
160436,Greenhill,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
160436,Greenhill,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
160436,Greenhill,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
160436,Greenhill,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
160436,Greenhill,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
160436,Greenhill,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.98
160436,Greenhill,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
160436,Greenhill,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.06
160436,Greenhill,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
160436,Greenhill,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
160436,Greenhill,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
160436,Greenhill,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
160436,Greenhill,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,17.9
160436,Greenhill,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
160436,Greenhill,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
160436,Greenhill,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
160436,Greenhill,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
160436,Greenhill,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
160436,Greenhill,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
160436,Greenhill,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
160436,Greenhill,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
160436,Greenhill,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
160436,Greenhill,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.54
160436,Greenhill,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
160436,Greenhill,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
160436,Greenhill,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
160436,Greenhill,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
160436,Greenhill,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
160436,Greenhill,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
160436,Greenhill,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
160436,Greenhill,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
160436,Greenhill,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.21
160436,Greenhill,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.51
160436,Greenhill,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
160436,Greenhill,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
160436,Greenhill,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
160436,Greenhill,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
160436,Greenhill,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
160436,Greenhill,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160436,Greenhill,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.85
160436,Greenhill,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
160436,Greenhill,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
160436,Greenhill,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
160436,Greenhill,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.9
160436,Greenhill,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
160436,Greenhill,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
160436,Greenhill,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,17.9
160436,Greenhill,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
160436,Greenhill,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
160436,Greenhill,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
160436,Greenhill,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
160436,Greenhill,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
160436,Greenhill,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
160436,Greenhill,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
160436,Greenhill,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
160436,Greenhill,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
160436,Greenhill,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.09
160436,Greenhill,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.8
160436,Greenhill,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.28
160436,Greenhill,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
160436,Greenhill,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
160436,Greenhill,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
160436,Greenhill,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
160436,Greenhill,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
160436,Greenhill,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
160436,Greenhill,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.94
160436,Greenhill,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.32
160436,Greenhill,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
160436,Greenhill,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
160436,Greenhill,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
160436,Greenhill,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
160436,Greenhill,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
160436,Greenhill,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.97
160436,Greenhill,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
160436,Greenhill,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
160436,Greenhill,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
160436,Greenhill,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
160436,Greenhill,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
160436,Greenhill,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
160436,Greenhill,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,17.9
160436,Greenhill,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
160436,Greenhill,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
160436,Greenhill,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
160436,Greenhill,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
160436,Greenhill,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
160436,Greenhill,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
160436,Greenhill,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
160436,Greenhill,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
160436,Greenhill,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
160436,Greenhill,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.04
160436,Greenhill,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.15
160436,Greenhill,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.75
160436,Greenhill,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
160436,Greenhill,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
160436,Greenhill,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
160436,Greenhill,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
160436,Greenhill,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
160436,Greenhill,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
160436,Greenhill,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.73
160436,Greenhill,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.72
160436,Greenhill,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.2
160436,Greenhill,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
160436,Greenhill,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.1
160436,Greenhill,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
160436,Greenhill,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
160436,Greenhill,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
160436,Greenhill,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.38
160436,Greenhill,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
160436,Greenhill,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
160436,Greenhill,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
160436,Greenhill,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
160436,Greenhill,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
160436,Greenhill,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
160436,Greenhill,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,17.9
160436,Greenhill,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
160436,Greenhill,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
160436,Greenhill,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
160436,Greenhill,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
160436,Greenhill,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
160436,Greenhill,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
160436,Greenhill,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
160436,Greenhill,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.11
160436,Greenhill,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.69
160436,Greenhill,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.44
160436,Greenhill,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
160436,Greenhill,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
160436,Greenhill,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
160436,Greenhill,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
160436,Greenhill,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
160436,Greenhill,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.5
160436,Greenhill,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.93
160436,Greenhill,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
160436,Greenhill,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
160436,Greenhill,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.1
160436,Greenhill,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
160436,Greenhill,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
160436,Greenhill,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
160436,Greenhill,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.46
160436,Greenhill,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
160436,Greenhill,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
160436,Greenhill,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
160436,Greenhill,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
160436,Greenhill,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
160436,Greenhill,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
160436,Greenhill,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,17.9
160436,Greenhill,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
160436,Greenhill,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
160436,Greenhill,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
160436,Greenhill,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
160436,Greenhill,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
160436,Greenhill,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
160436,Greenhill,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
160436,Greenhill,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
160436,Greenhill,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.76
160436,Greenhill,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.06
160436,Greenhill,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.79
160436,Greenhill,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
160436,Greenhill,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
160436,Greenhill,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
160436,Greenhill,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
160436,Greenhill,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
160436,Greenhill,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
160436,Greenhill,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.38
160436,Greenhill,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.2
160436,Greenhill,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
160436,Greenhill,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
160436,Greenhill,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.0
160436,Greenhill,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
160436,Greenhill,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
160436,Greenhill,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
160436,Greenhill,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.74
160436,Greenhill,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
160436,Greenhill,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
160436,Greenhill,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
160436,Greenhill,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
160436,Greenhill,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
160436,Greenhill,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
160436,Greenhill,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,17.8
160436,Greenhill,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
160436,Greenhill,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
160436,Greenhill,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
160436,Greenhill,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
160436,Greenhill,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
160436,Greenhill,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
160436,Greenhill,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
160436,Greenhill,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
160436,Greenhill,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.83
160436,Greenhill,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.92
160436,Greenhill,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.77
160436,Greenhill,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
160436,Greenhill,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
160436,Greenhill,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
160436,Greenhill,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
160436,Greenhill,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
160436,Greenhill,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
160436,Greenhill,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.31
160436,Greenhill,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.29
160436,Greenhill,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
160436,Greenhill,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
160436,Greenhill,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
160436,Greenhill,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
160436,Greenhill,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
160436,Greenhill,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
160436,Greenhill,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.46
160436,Greenhill,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
160436,Greenhill,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
160436,Greenhill,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
160436,Greenhill,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
160436,Greenhill,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
160436,Greenhill,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
160436,Greenhill,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,17.8
160436,Greenhill,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
160436,Greenhill,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
160436,Greenhill,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
160436,Greenhill,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
160436,Greenhill,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
160436,Greenhill,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
160436,Greenhill,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
160436,Greenhill,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
160436,Greenhill,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.44
160436,Greenhill,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.3
160436,Greenhill,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
160436,Greenhill,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
160436,Greenhill,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
160436,Greenhill,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
160436,Greenhill,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
160436,Greenhill,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
160436,Greenhill,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
160436,Greenhill,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.58
160436,Greenhill,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.42
160436,Greenhill,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
160436,Greenhill,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
160436,Greenhill,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.4
160436,Greenhill,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
160436,Greenhill,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
160436,Greenhill,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
160436,Greenhill,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
160436,Greenhill,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
160436,Greenhill,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
160436,Greenhill,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
160436,Greenhill,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
160436,Greenhill,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
160436,Greenhill,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,17.7
160436,Greenhill,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
160436,Greenhill,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
160436,Greenhill,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
160436,Greenhill,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
160436,Greenhill,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
160436,Greenhill,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
160436,Greenhill,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
160436,Greenhill,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
160436,Greenhill,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
160436,Greenhill,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.86
160436,Greenhill,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.29
160436,Greenhill,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
160436,Greenhill,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
160436,Greenhill,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
160436,Greenhill,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
160436,Greenhill,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
160436,Greenhill,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.36
160436,Greenhill,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.71
160436,Greenhill,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.02
160436,Greenhill,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
160436,Greenhill,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
160436,Greenhill,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.3
160436,Greenhill,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
160436,Greenhill,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
160436,Greenhill,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.48
160436,Greenhill,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
160436,Greenhill,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
160436,Greenhill,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
160436,Greenhill,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
160436,Greenhill,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
160436,Greenhill,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
160436,Greenhill,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,17.6
160436,Greenhill,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
160436,Greenhill,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
160436,Greenhill,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
160436,Greenhill,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
160436,Greenhill,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
160436,Greenhill,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
160436,Greenhill,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
160436,Greenhill,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
160436,Greenhill,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.85
160436,Greenhill,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.63
160436,Greenhill,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.28
160436,Greenhill,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
160436,Greenhill,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
160436,Greenhill,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
160436,Greenhill,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
160436,Greenhill,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
160436,Greenhill,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
160436,Greenhill,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
160436,Greenhill,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.13
160436,Greenhill,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.65
160436,Greenhill,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
160436,Greenhill,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
160436,Greenhill,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
160436,Greenhill,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
160436,Greenhill,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
160436,Greenhill,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
160436,Greenhill,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.98
160436,Greenhill,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
160436,Greenhill,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
160436,Greenhill,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
160436,Greenhill,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
160436,Greenhill,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
160436,Greenhill,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
160436,Greenhill,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,17.6
160436,Greenhill,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
160436,Greenhill,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
160436,Greenhill,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
160436,Greenhill,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
160436,Greenhill,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
160436,Greenhill,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
160436,Greenhill,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
160436,Greenhill,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
160436,Greenhill,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
160436,Greenhill,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.67
160436,Greenhill,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.45
160436,Greenhill,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
160436,Greenhill,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
160436,Greenhill,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
160436,Greenhill,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
160436,Greenhill,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
160436,Greenhill,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
160436,Greenhill,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
160436,Greenhill,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.98
160436,Greenhill,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.11
160436,Greenhill,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.74
160436,Greenhill,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
160436,Greenhill,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
160436,Greenhill,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
160436,Greenhill,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
160436,Greenhill,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
160436,Greenhill,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
