Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.53
160436,Greenhill,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
160436,Greenhill,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
160436,Greenhill,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
160436,Greenhill,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
160436,Greenhill,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
160436,Greenhill,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
160436,Greenhill,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,17.5
160436,Greenhill,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
160436,Greenhill,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
160436,Greenhill,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
160436,Greenhill,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
160436,Greenhill,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
160436,Greenhill,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
160436,Greenhill,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
160436,Greenhill,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
160436,Greenhill,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.51
160436,Greenhill,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.67
160436,Greenhill,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
160436,Greenhill,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
160436,Greenhill,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
160436,Greenhill,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
160436,Greenhill,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
160436,Greenhill,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160436,Greenhill,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
160436,Greenhill,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
160436,Greenhill,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.56
160436,Greenhill,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.77
160436,Greenhill,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.4
160436,Greenhill,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
160436,Greenhill,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.2
160436,Greenhill,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.4
160436,Greenhill,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160436,Greenhill,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
160436,Greenhill,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.86
160436,Greenhill,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
160436,Greenhill,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
160436,Greenhill,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
160436,Greenhill,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
160436,Greenhill,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
160436,Greenhill,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
160436,Greenhill,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,17.4
160436,Greenhill,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
160436,Greenhill,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
160436,Greenhill,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
160436,Greenhill,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
160436,Greenhill,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
160436,Greenhill,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
160436,Greenhill,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
160436,Greenhill,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
160436,Greenhill,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.39
160436,Greenhill,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.43
160436,Greenhill,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.12
160436,Greenhill,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
160436,Greenhill,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
160436,Greenhill,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
160436,Greenhill,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
160436,Greenhill,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
160436,Greenhill,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
160436,Greenhill,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.38
160436,Greenhill,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.29
160436,Greenhill,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.09
160436,Greenhill,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,77.8
160436,Greenhill,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
160436,Greenhill,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.3
160436,Greenhill,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
160436,Greenhill,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
160436,Greenhill,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.98
160436,Greenhill,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
160436,Greenhill,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
160436,Greenhill,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
160436,Greenhill,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.3
160436,Greenhill,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
160436,Greenhill,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
160436,Greenhill,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,17.3
160436,Greenhill,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
160436,Greenhill,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
160436,Greenhill,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
160436,Greenhill,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
160436,Greenhill,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
160436,Greenhill,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
160436,Greenhill,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
160436,Greenhill,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
160436,Greenhill,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.36
160436,Greenhill,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.24
160436,Greenhill,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.6
160436,Greenhill,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
160436,Greenhill,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
160436,Greenhill,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
160436,Greenhill,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
160436,Greenhill,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
160436,Greenhill,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
160436,Greenhill,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.2
160436,Greenhill,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.45
160436,Greenhill,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.95
160436,Greenhill,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.4
160436,Greenhill,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
160436,Greenhill,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.5
160436,Greenhill,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
160436,Greenhill,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
160436,Greenhill,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.03
160436,Greenhill,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.5
160436,Greenhill,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
160436,Greenhill,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
160436,Greenhill,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.4
160436,Greenhill,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
160436,Greenhill,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
160436,Greenhill,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,17.3
160436,Greenhill,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
160436,Greenhill,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
160436,Greenhill,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
160436,Greenhill,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
160436,Greenhill,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
160436,Greenhill,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
160436,Greenhill,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
160436,Greenhill,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
160436,Greenhill,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.23
160436,Greenhill,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.95
160436,Greenhill,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.58
160436,Greenhill,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
160436,Greenhill,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
160436,Greenhill,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
160436,Greenhill,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
160436,Greenhill,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160436,Greenhill,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
160436,Greenhill,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
160436,Greenhill,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.59
160436,Greenhill,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.99
160436,Greenhill,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.33
160436,Greenhill,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
160436,Greenhill,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
160436,Greenhill,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.4
160436,Greenhill,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
160436,Greenhill,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
160436,Greenhill,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.2
160436,Greenhill,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
160436,Greenhill,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
160436,Greenhill,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
160436,Greenhill,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
160436,Greenhill,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
160436,Greenhill,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
160436,Greenhill,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,17.3
160436,Greenhill,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
160436,Greenhill,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
160436,Greenhill,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
160436,Greenhill,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
160436,Greenhill,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
160436,Greenhill,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
160436,Greenhill,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
160436,Greenhill,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
160436,Greenhill,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.79
160436,Greenhill,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.99
160436,Greenhill,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
160436,Greenhill,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
160436,Greenhill,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
160436,Greenhill,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
160436,Greenhill,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
160436,Greenhill,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160436,Greenhill,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.59
160436,Greenhill,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.38
160436,Greenhill,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.68
160436,Greenhill,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
160436,Greenhill,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
160436,Greenhill,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.0
160436,Greenhill,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
160436,Greenhill,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
160436,Greenhill,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
160436,Greenhill,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.49
160436,Greenhill,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
160436,Greenhill,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
160436,Greenhill,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
160436,Greenhill,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
160436,Greenhill,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
160436,Greenhill,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,17.2
160436,Greenhill,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
160436,Greenhill,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
160436,Greenhill,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
160436,Greenhill,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
160436,Greenhill,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
160436,Greenhill,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
160436,Greenhill,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
160436,Greenhill,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
160436,Greenhill,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
160436,Greenhill,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.06
160436,Greenhill,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.87
160436,Greenhill,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.07
160436,Greenhill,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
160436,Greenhill,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
160436,Greenhill,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
160436,Greenhill,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
160436,Greenhill,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160436,Greenhill,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
160436,Greenhill,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
160436,Greenhill,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.92
160436,Greenhill,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.95
160436,Greenhill,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.23
160436,Greenhill,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
160436,Greenhill,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
160436,Greenhill,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
160436,Greenhill,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
160436,Greenhill,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
160436,Greenhill,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
160436,Greenhill,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
160436,Greenhill,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
160436,Greenhill,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
160436,Greenhill,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
160436,Greenhill,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
160436,Greenhill,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,17.2
160436,Greenhill,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
160436,Greenhill,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
160436,Greenhill,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
160436,Greenhill,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
160436,Greenhill,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
160436,Greenhill,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
160436,Greenhill,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
160436,Greenhill,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
160436,Greenhill,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
160436,Greenhill,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
160436,Greenhill,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.46
160436,Greenhill,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
160436,Greenhill,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
160436,Greenhill,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
160436,Greenhill,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
160436,Greenhill,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
160436,Greenhill,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
160436,Greenhill,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.48
160436,Greenhill,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
160436,Greenhill,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.1
160436,Greenhill,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.35
160436,Greenhill,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.1
160436,Greenhill,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
160436,Greenhill,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
160436,Greenhill,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
160436,Greenhill,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.1
160436,Greenhill,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
160436,Greenhill,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
160436,Greenhill,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
160436,Greenhill,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
160436,Greenhill,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
160436,Greenhill,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
160436,Greenhill,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
160436,Greenhill,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,17.2
160436,Greenhill,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
160436,Greenhill,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
160436,Greenhill,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
160436,Greenhill,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
160436,Greenhill,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
160436,Greenhill,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
160436,Greenhill,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
160436,Greenhill,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
160436,Greenhill,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
160436,Greenhill,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.63
160436,Greenhill,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
160436,Greenhill,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
160436,Greenhill,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
160436,Greenhill,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
160436,Greenhill,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
160436,Greenhill,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
160436,Greenhill,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.36
160436,Greenhill,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
160436,Greenhill,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
160436,Greenhill,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
160436,Greenhill,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.6
160436,Greenhill,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
160436,Greenhill,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
160436,Greenhill,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
160436,Greenhill,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
160436,Greenhill,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
160436,Greenhill,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
160436,Greenhill,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
160436,Greenhill,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
160436,Greenhill,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
160436,Greenhill,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
160436,Greenhill,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
160436,Greenhill,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,17.3
160436,Greenhill,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
160436,Greenhill,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
160436,Greenhill,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
160436,Greenhill,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
160436,Greenhill,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
160436,Greenhill,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
160436,Greenhill,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
160436,Greenhill,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
160436,Greenhill,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
160436,Greenhill,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
160436,Greenhill,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
160436,Greenhill,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
160436,Greenhill,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
160436,Greenhill,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
160436,Greenhill,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
160436,Greenhill,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
160436,Greenhill,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
160436,Greenhill,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
160436,Greenhill,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.14
160436,Greenhill,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.26
160436,Greenhill,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
160436,Greenhill,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
160436,Greenhill,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
160436,Greenhill,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
160436,Greenhill,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
160436,Greenhill,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
160436,Greenhill,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
160436,Greenhill,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
160436,Greenhill,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
160436,Greenhill,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
160436,Greenhill,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
160436,Greenhill,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
160436,Greenhill,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
160436,Greenhill,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,17.3
160436,Greenhill,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
160436,Greenhill,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
160436,Greenhill,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
160436,Greenhill,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
160436,Greenhill,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
160436,Greenhill,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
160436,Greenhill,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
160436,Greenhill,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
160436,Greenhill,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
160436,Greenhill,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
160436,Greenhill,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
160436,Greenhill,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.51
160436,Greenhill,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
160436,Greenhill,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
160436,Greenhill,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
160436,Greenhill,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
160436,Greenhill,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.18
160436,Greenhill,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.18
160436,Greenhill,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
160436,Greenhill,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
160436,Greenhill,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
160436,Greenhill,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
160436,Greenhill,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
160436,Greenhill,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
160436,Greenhill,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
160436,Greenhill,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
160436,Greenhill,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
160436,Greenhill,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
160436,Greenhill,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
160436,Greenhill,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
160436,Greenhill,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,17.3
160436,Greenhill,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
160436,Greenhill,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
160436,Greenhill,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
160436,Greenhill,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
160436,Greenhill,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
160436,Greenhill,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
160436,Greenhill,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
160436,Greenhill,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
160436,Greenhill,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
160436,Greenhill,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
160436,Greenhill,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
160436,Greenhill,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
160436,Greenhill,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
160436,Greenhill,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
160436,Greenhill,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
160436,Greenhill,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
160436,Greenhill,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
160436,Greenhill,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
160436,Greenhill,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.03
160436,Greenhill,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.38
160436,Greenhill,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
160436,Greenhill,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
160436,Greenhill,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
160436,Greenhill,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
160436,Greenhill,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
160436,Greenhill,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
160436,Greenhill,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
160436,Greenhill,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
160436,Greenhill,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
160436,Greenhill,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
160436,Greenhill,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
160436,Greenhill,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,17.4
160436,Greenhill,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
160436,Greenhill,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
160436,Greenhill,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
160436,Greenhill,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
160436,Greenhill,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
160436,Greenhill,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
160436,Greenhill,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
160436,Greenhill,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
160436,Greenhill,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
160436,Greenhill,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
160436,Greenhill,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
160436,Greenhill,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
160436,Greenhill,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
160436,Greenhill,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
160436,Greenhill,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
160436,Greenhill,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
160436,Greenhill,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
160436,Greenhill,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
160436,Greenhill,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
160436,Greenhill,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.63
160436,Greenhill,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
160436,Greenhill,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
160436,Greenhill,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
160436,Greenhill,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.0
160436,Greenhill,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
160436,Greenhill,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
160436,Greenhill,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
160436,Greenhill,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
160436,Greenhill,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
160436,Greenhill,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
160436,Greenhill,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
160436,Greenhill,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,17.5
160436,Greenhill,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
160436,Greenhill,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
160436,Greenhill,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
160436,Greenhill,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
160436,Greenhill,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
160436,Greenhill,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
160436,Greenhill,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
160436,Greenhill,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
160436,Greenhill,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
160436,Greenhill,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
160436,Greenhill,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
160436,Greenhill,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
160436,Greenhill,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
160436,Greenhill,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
160436,Greenhill,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
160436,Greenhill,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
160436,Greenhill,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
160436,Greenhill,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
160436,Greenhill,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
160436,Greenhill,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
160436,Greenhill,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
160436,Greenhill,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
160436,Greenhill,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
160436,Greenhill,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
160436,Greenhill,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
160436,Greenhill,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160436,Greenhill,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
160436,Greenhill,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
160436,Greenhill,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
160436,Greenhill,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
160436,Greenhill,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
160436,Greenhill,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
160436,Greenhill,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
160436,Greenhill,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,17.5
160436,Greenhill,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
160436,Greenhill,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
160436,Greenhill,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
160436,Greenhill,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
160436,Greenhill,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
160436,Greenhill,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
160436,Greenhill,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
160436,Greenhill,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
160436,Greenhill,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
160436,Greenhill,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.52
160436,Greenhill,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
160436,Greenhill,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.96
160436,Greenhill,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
160436,Greenhill,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
160436,Greenhill,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
160436,Greenhill,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
160436,Greenhill,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
160436,Greenhill,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
160436,Greenhill,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
160436,Greenhill,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
160436,Greenhill,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
160436,Greenhill,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
160436,Greenhill,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
160436,Greenhill,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
160436,Greenhill,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
160436,Greenhill,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
160436,Greenhill,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
160436,Greenhill,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
160436,Greenhill,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
160436,Greenhill,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
160436,Greenhill,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
160436,Greenhill,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
160436,Greenhill,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
160436,Greenhill,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,17.6
160436,Greenhill,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
160436,Greenhill,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
160436,Greenhill,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
160436,Greenhill,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
160436,Greenhill,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
160436,Greenhill,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
160436,Greenhill,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
160436,Greenhill,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
160436,Greenhill,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
160436,Greenhill,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
160436,Greenhill,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
160436,Greenhill,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.02
160436,Greenhill,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
160436,Greenhill,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
160436,Greenhill,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
160436,Greenhill,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
160436,Greenhill,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
160436,Greenhill,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
160436,Greenhill,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.51
160436,Greenhill,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
160436,Greenhill,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
160436,Greenhill,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
160436,Greenhill,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
160436,Greenhill,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
160436,Greenhill,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
160436,Greenhill,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
160436,Greenhill,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
160436,Greenhill,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
160436,Greenhill,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
160436,Greenhill,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
160436,Greenhill,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
160436,Greenhill,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,17.7
160436,Greenhill,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
160436,Greenhill,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
160436,Greenhill,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
160436,Greenhill,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
160436,Greenhill,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
160436,Greenhill,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
160436,Greenhill,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
160436,Greenhill,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
160436,Greenhill,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
160436,Greenhill,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
160436,Greenhill,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
160436,Greenhill,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.87
160436,Greenhill,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
160436,Greenhill,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
160436,Greenhill,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
160436,Greenhill,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
160436,Greenhill,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
160436,Greenhill,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
