Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.18
160436,Greenhill,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
160436,Greenhill,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
160436,Greenhill,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
160436,Greenhill,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
160436,Greenhill,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
160436,Greenhill,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
160436,Greenhill,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
160436,Greenhill,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
160436,Greenhill,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
160436,Greenhill,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
160436,Greenhill,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
160436,Greenhill,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
160436,Greenhill,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
160436,Greenhill,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,17.8
160436,Greenhill,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
160436,Greenhill,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
160436,Greenhill,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
160436,Greenhill,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
160436,Greenhill,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
160436,Greenhill,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
160436,Greenhill,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
160436,Greenhill,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
160436,Greenhill,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
160436,Greenhill,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
160436,Greenhill,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
160436,Greenhill,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.96
160436,Greenhill,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
160436,Greenhill,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
160436,Greenhill,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
160436,Greenhill,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
160436,Greenhill,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
160436,Greenhill,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
160436,Greenhill,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
160436,Greenhill,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
160436,Greenhill,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
160436,Greenhill,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
160436,Greenhill,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
160436,Greenhill,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
160436,Greenhill,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
160436,Greenhill,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
160436,Greenhill,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
160436,Greenhill,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
160436,Greenhill,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
160436,Greenhill,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
160436,Greenhill,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
160436,Greenhill,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
160436,Greenhill,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,17.8
160436,Greenhill,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
160436,Greenhill,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
160436,Greenhill,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
160436,Greenhill,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
160436,Greenhill,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
160436,Greenhill,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
160436,Greenhill,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
160436,Greenhill,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
160436,Greenhill,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
160436,Greenhill,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.54
160436,Greenhill,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.48
160436,Greenhill,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.9
160436,Greenhill,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
160436,Greenhill,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
160436,Greenhill,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
160436,Greenhill,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
160436,Greenhill,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
160436,Greenhill,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
160436,Greenhill,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
160436,Greenhill,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
160436,Greenhill,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
160436,Greenhill,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
160436,Greenhill,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
160436,Greenhill,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
160436,Greenhill,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
160436,Greenhill,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
160436,Greenhill,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
160436,Greenhill,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
160436,Greenhill,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
160436,Greenhill,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
160436,Greenhill,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
160436,Greenhill,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
160436,Greenhill,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
160436,Greenhill,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,17.9
160436,Greenhill,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
160436,Greenhill,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
160436,Greenhill,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
160436,Greenhill,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
160436,Greenhill,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
160436,Greenhill,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
160436,Greenhill,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
160436,Greenhill,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
160436,Greenhill,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
160436,Greenhill,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.79
160436,Greenhill,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
160436,Greenhill,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
160436,Greenhill,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
160436,Greenhill,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
160436,Greenhill,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
160436,Greenhill,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
160436,Greenhill,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
160436,Greenhill,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.1
160436,Greenhill,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
160436,Greenhill,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.92
160436,Greenhill,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
160436,Greenhill,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
160436,Greenhill,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
160436,Greenhill,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
160436,Greenhill,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
160436,Greenhill,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
160436,Greenhill,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
160436,Greenhill,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
160436,Greenhill,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
160436,Greenhill,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
160436,Greenhill,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
160436,Greenhill,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,17.9
160436,Greenhill,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
160436,Greenhill,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
160436,Greenhill,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
160436,Greenhill,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
160436,Greenhill,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
160436,Greenhill,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
160436,Greenhill,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
160436,Greenhill,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
160436,Greenhill,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
160436,Greenhill,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.63
160436,Greenhill,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.62
160436,Greenhill,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.91
160436,Greenhill,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
160436,Greenhill,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
160436,Greenhill,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
160436,Greenhill,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
160436,Greenhill,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
160436,Greenhill,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
160436,Greenhill,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
160436,Greenhill,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
160436,Greenhill,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
160436,Greenhill,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
160436,Greenhill,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
160436,Greenhill,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
160436,Greenhill,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
160436,Greenhill,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
160436,Greenhill,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
160436,Greenhill,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
160436,Greenhill,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
160436,Greenhill,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
160436,Greenhill,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
160436,Greenhill,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
160436,Greenhill,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,18.0
160436,Greenhill,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
160436,Greenhill,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
160436,Greenhill,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
160436,Greenhill,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
160436,Greenhill,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
160436,Greenhill,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
160436,Greenhill,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
160436,Greenhill,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
160436,Greenhill,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
160436,Greenhill,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
160436,Greenhill,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
160436,Greenhill,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
160436,Greenhill,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
160436,Greenhill,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
160436,Greenhill,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
160436,Greenhill,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
160436,Greenhill,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
160436,Greenhill,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.32
160436,Greenhill,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
160436,Greenhill,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
160436,Greenhill,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
160436,Greenhill,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
160436,Greenhill,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
160436,Greenhill,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
160436,Greenhill,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
160436,Greenhill,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
160436,Greenhill,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
160436,Greenhill,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
160436,Greenhill,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
160436,Greenhill,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
160436,Greenhill,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
160436,Greenhill,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,18.0
160436,Greenhill,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
160436,Greenhill,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
160436,Greenhill,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
160436,Greenhill,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
160436,Greenhill,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
160436,Greenhill,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
160436,Greenhill,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
160436,Greenhill,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
160436,Greenhill,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
160436,Greenhill,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.06
160436,Greenhill,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
160436,Greenhill,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
160436,Greenhill,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
160436,Greenhill,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
160436,Greenhill,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
160436,Greenhill,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
160436,Greenhill,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
160436,Greenhill,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
160436,Greenhill,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
160436,Greenhill,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.1
160436,Greenhill,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
160436,Greenhill,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
160436,Greenhill,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
160436,Greenhill,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
160436,Greenhill,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
160436,Greenhill,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
160436,Greenhill,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
160436,Greenhill,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
160436,Greenhill,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
160436,Greenhill,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
160436,Greenhill,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
160436,Greenhill,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
160436,Greenhill,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
160436,Greenhill,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
160436,Greenhill,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,18.1
160436,Greenhill,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
160436,Greenhill,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
160436,Greenhill,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
160436,Greenhill,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
160436,Greenhill,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
160436,Greenhill,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
160436,Greenhill,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
160436,Greenhill,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
160436,Greenhill,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
160436,Greenhill,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
160436,Greenhill,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
160436,Greenhill,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
160436,Greenhill,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
160436,Greenhill,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
160436,Greenhill,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
160436,Greenhill,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
160436,Greenhill,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
160436,Greenhill,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.4
160436,Greenhill,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
160436,Greenhill,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
160436,Greenhill,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
160436,Greenhill,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
160436,Greenhill,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
160436,Greenhill,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
160436,Greenhill,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
160436,Greenhill,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
160436,Greenhill,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
160436,Greenhill,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
160436,Greenhill,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
160436,Greenhill,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
160436,Greenhill,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
160436,Greenhill,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,18.2
160436,Greenhill,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
160436,Greenhill,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
160436,Greenhill,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
160436,Greenhill,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
160436,Greenhill,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
160436,Greenhill,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
160436,Greenhill,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
160436,Greenhill,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
160436,Greenhill,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
160436,Greenhill,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
160436,Greenhill,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
160436,Greenhill,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.27
160436,Greenhill,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
160436,Greenhill,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
160436,Greenhill,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
160436,Greenhill,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
160436,Greenhill,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
160436,Greenhill,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
160436,Greenhill,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
160436,Greenhill,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.1
160436,Greenhill,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
160436,Greenhill,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
160436,Greenhill,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
160436,Greenhill,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
160436,Greenhill,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
160436,Greenhill,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
160436,Greenhill,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
160436,Greenhill,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
160436,Greenhill,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
160436,Greenhill,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
160436,Greenhill,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
160436,Greenhill,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
160436,Greenhill,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,18.3
160436,Greenhill,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
160436,Greenhill,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
160436,Greenhill,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
160436,Greenhill,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
160436,Greenhill,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
160436,Greenhill,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
160436,Greenhill,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
160436,Greenhill,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
160436,Greenhill,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
160436,Greenhill,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
160436,Greenhill,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
160436,Greenhill,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
160436,Greenhill,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
160436,Greenhill,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
160436,Greenhill,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
160436,Greenhill,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
160436,Greenhill,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
160436,Greenhill,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
160436,Greenhill,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.24
160436,Greenhill,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.78
160436,Greenhill,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
160436,Greenhill,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
160436,Greenhill,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
160436,Greenhill,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
160436,Greenhill,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
160436,Greenhill,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
160436,Greenhill,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
160436,Greenhill,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
160436,Greenhill,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
160436,Greenhill,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
160436,Greenhill,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
160436,Greenhill,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
160436,Greenhill,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
160436,Greenhill,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
160436,Greenhill,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,18.4
160436,Greenhill,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
160436,Greenhill,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
160436,Greenhill,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
160436,Greenhill,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
160436,Greenhill,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
160436,Greenhill,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
160436,Greenhill,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
160436,Greenhill,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
160436,Greenhill,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
160436,Greenhill,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
160436,Greenhill,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
160436,Greenhill,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
160436,Greenhill,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
160436,Greenhill,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
160436,Greenhill,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
160436,Greenhill,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
160436,Greenhill,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
160436,Greenhill,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
160436,Greenhill,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.22
160436,Greenhill,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.16
160436,Greenhill,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
160436,Greenhill,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
160436,Greenhill,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
160436,Greenhill,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
160436,Greenhill,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
160436,Greenhill,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
160436,Greenhill,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
160436,Greenhill,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
160436,Greenhill,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
160436,Greenhill,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
160436,Greenhill,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
160436,Greenhill,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
160436,Greenhill,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,18.5
160436,Greenhill,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
160436,Greenhill,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
160436,Greenhill,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
160436,Greenhill,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
160436,Greenhill,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
160436,Greenhill,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
160436,Greenhill,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
160436,Greenhill,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
160436,Greenhill,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
160436,Greenhill,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
160436,Greenhill,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.59
160436,Greenhill,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
160436,Greenhill,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
160436,Greenhill,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
160436,Greenhill,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
160436,Greenhill,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
160436,Greenhill,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
160436,Greenhill,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.49
160436,Greenhill,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.86
160436,Greenhill,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
160436,Greenhill,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
160436,Greenhill,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
160436,Greenhill,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
160436,Greenhill,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
160436,Greenhill,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
160436,Greenhill,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
160436,Greenhill,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
160436,Greenhill,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
160436,Greenhill,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
160436,Greenhill,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
160436,Greenhill,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
160436,Greenhill,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
160436,Greenhill,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,18.6
160436,Greenhill,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
160436,Greenhill,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
160436,Greenhill,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
160436,Greenhill,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
160436,Greenhill,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
160436,Greenhill,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
160436,Greenhill,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
160436,Greenhill,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
160436,Greenhill,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
160436,Greenhill,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.42
160436,Greenhill,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
160436,Greenhill,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
160436,Greenhill,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
160436,Greenhill,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
160436,Greenhill,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
160436,Greenhill,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
160436,Greenhill,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
160436,Greenhill,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.66
160436,Greenhill,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.07
160436,Greenhill,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
160436,Greenhill,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
160436,Greenhill,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
160436,Greenhill,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
160436,Greenhill,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
160436,Greenhill,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
160436,Greenhill,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
160436,Greenhill,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160436,Greenhill,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
160436,Greenhill,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
160436,Greenhill,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
160436,Greenhill,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
160436,Greenhill,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
160436,Greenhill,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
160436,Greenhill,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
160436,Greenhill,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,18.8
160436,Greenhill,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
160436,Greenhill,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
160436,Greenhill,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
160436,Greenhill,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
160436,Greenhill,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
160436,Greenhill,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
160436,Greenhill,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
160436,Greenhill,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
160436,Greenhill,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
160436,Greenhill,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
160436,Greenhill,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
160436,Greenhill,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
160436,Greenhill,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
160436,Greenhill,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
160436,Greenhill,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
160436,Greenhill,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
160436,Greenhill,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
160436,Greenhill,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
160436,Greenhill,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
160436,Greenhill,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.84
160436,Greenhill,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
160436,Greenhill,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
160436,Greenhill,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
160436,Greenhill,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
160436,Greenhill,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
160436,Greenhill,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
160436,Greenhill,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
160436,Greenhill,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
160436,Greenhill,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
160436,Greenhill,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
160436,Greenhill,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
160436,Greenhill,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
160436,Greenhill,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,18.9
160436,Greenhill,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
160436,Greenhill,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
160436,Greenhill,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
160436,Greenhill,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
160436,Greenhill,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
160436,Greenhill,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
160436,Greenhill,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
160436,Greenhill,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
160436,Greenhill,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
160436,Greenhill,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
160436,Greenhill,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
160436,Greenhill,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
160436,Greenhill,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
160436,Greenhill,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
160436,Greenhill,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
160436,Greenhill,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
160436,Greenhill,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
160436,Greenhill,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
160436,Greenhill,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.24
160436,Greenhill,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.44
160436,Greenhill,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.9
160436,Greenhill,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
160436,Greenhill,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
160436,Greenhill,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
160436,Greenhill,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
160436,Greenhill,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
160436,Greenhill,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
160436,Greenhill,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
160436,Greenhill,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
160436,Greenhill,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
160436,Greenhill,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
160436,Greenhill,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
160436,Greenhill,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
160436,Greenhill,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
160436,Greenhill,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,19.0
160436,Greenhill,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
160436,Greenhill,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
160436,Greenhill,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
160436,Greenhill,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
160436,Greenhill,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
160436,Greenhill,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
160436,Greenhill,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
160436,Greenhill,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
160436,Greenhill,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
160436,Greenhill,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
160436,Greenhill,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
160436,Greenhill,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.32
160436,Greenhill,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
160436,Greenhill,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
160436,Greenhill,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
160436,Greenhill,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
160436,Greenhill,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
160436,Greenhill,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
160436,Greenhill,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.7
160436,Greenhill,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.9
160436,Greenhill,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
160436,Greenhill,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
160436,Greenhill,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
160436,Greenhill,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
160436,Greenhill,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
160436,Greenhill,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
160436,Greenhill,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
160436,Greenhill,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
160436,Greenhill,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
160436,Greenhill,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
160436,Greenhill,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
160436,Greenhill,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,19.1
160436,Greenhill,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
160436,Greenhill,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
160436,Greenhill,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
160436,Greenhill,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
160436,Greenhill,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
160436,Greenhill,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
160436,Greenhill,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
160436,Greenhill,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
160436,Greenhill,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
