Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
160436,Greenhill,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
160436,Greenhill,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
160436,Greenhill,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
160436,Greenhill,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
160436,Greenhill,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
160436,Greenhill,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
160436,Greenhill,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
160436,Greenhill,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.32
160436,Greenhill,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.76
160436,Greenhill,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
160436,Greenhill,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
160436,Greenhill,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
160436,Greenhill,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
160436,Greenhill,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
160436,Greenhill,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
160436,Greenhill,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
160436,Greenhill,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
160436,Greenhill,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
160436,Greenhill,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
160436,Greenhill,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
160436,Greenhill,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
160436,Greenhill,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
160436,Greenhill,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
160436,Greenhill,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
160436,Greenhill,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,19.2
160436,Greenhill,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
160436,Greenhill,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
160436,Greenhill,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
160436,Greenhill,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
160436,Greenhill,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
160436,Greenhill,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
160436,Greenhill,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
160436,Greenhill,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
160436,Greenhill,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
160436,Greenhill,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.55
160436,Greenhill,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
160436,Greenhill,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
160436,Greenhill,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
160436,Greenhill,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
160436,Greenhill,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
160436,Greenhill,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
160436,Greenhill,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
160436,Greenhill,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.67
160436,Greenhill,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.19
160436,Greenhill,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
160436,Greenhill,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
160436,Greenhill,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
160436,Greenhill,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
160436,Greenhill,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
160436,Greenhill,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
160436,Greenhill,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
160436,Greenhill,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
160436,Greenhill,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
160436,Greenhill,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
160436,Greenhill,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
160436,Greenhill,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
160436,Greenhill,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,19.3
160436,Greenhill,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
160436,Greenhill,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
160436,Greenhill,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
160436,Greenhill,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
160436,Greenhill,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
160436,Greenhill,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
160436,Greenhill,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
160436,Greenhill,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
160436,Greenhill,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
160436,Greenhill,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.92
160436,Greenhill,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.05
160436,Greenhill,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
160436,Greenhill,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
160436,Greenhill,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
160436,Greenhill,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
160436,Greenhill,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
160436,Greenhill,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
160436,Greenhill,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
160436,Greenhill,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.58
160436,Greenhill,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.78
160436,Greenhill,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
160436,Greenhill,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
160436,Greenhill,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
160436,Greenhill,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
160436,Greenhill,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
160436,Greenhill,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
160436,Greenhill,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
160436,Greenhill,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
160436,Greenhill,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
160436,Greenhill,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
160436,Greenhill,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
160436,Greenhill,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
160436,Greenhill,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
160436,Greenhill,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,19.5
160436,Greenhill,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
160436,Greenhill,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
160436,Greenhill,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
160436,Greenhill,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
160436,Greenhill,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
160436,Greenhill,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
160436,Greenhill,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
160436,Greenhill,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
160436,Greenhill,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
160436,Greenhill,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.3
160436,Greenhill,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
160436,Greenhill,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.69
160436,Greenhill,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
160436,Greenhill,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
160436,Greenhill,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
160436,Greenhill,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
160436,Greenhill,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.66
160436,Greenhill,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.5
160436,Greenhill,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
160436,Greenhill,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
160436,Greenhill,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
160436,Greenhill,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
160436,Greenhill,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
160436,Greenhill,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
160436,Greenhill,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
160436,Greenhill,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
160436,Greenhill,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
160436,Greenhill,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
160436,Greenhill,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
160436,Greenhill,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
160436,Greenhill,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,19.6
160436,Greenhill,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
160436,Greenhill,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
160436,Greenhill,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
160436,Greenhill,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
160436,Greenhill,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
160436,Greenhill,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
160436,Greenhill,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
160436,Greenhill,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
160436,Greenhill,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
160436,Greenhill,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
160436,Greenhill,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
160436,Greenhill,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.97
160436,Greenhill,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
160436,Greenhill,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
160436,Greenhill,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
160436,Greenhill,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
160436,Greenhill,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.77
160436,Greenhill,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.6
160436,Greenhill,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
160436,Greenhill,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
160436,Greenhill,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
160436,Greenhill,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
160436,Greenhill,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
160436,Greenhill,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
160436,Greenhill,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
160436,Greenhill,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
160436,Greenhill,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
160436,Greenhill,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
160436,Greenhill,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
160436,Greenhill,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
160436,Greenhill,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
160436,Greenhill,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,19.7
160436,Greenhill,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
160436,Greenhill,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
160436,Greenhill,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
160436,Greenhill,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
160436,Greenhill,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
160436,Greenhill,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
160436,Greenhill,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
160436,Greenhill,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
160436,Greenhill,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
160436,Greenhill,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.68
160436,Greenhill,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
160436,Greenhill,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.33
160436,Greenhill,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
160436,Greenhill,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
160436,Greenhill,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
160436,Greenhill,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
160436,Greenhill,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
160436,Greenhill,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
160436,Greenhill,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.46
160436,Greenhill,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
160436,Greenhill,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
160436,Greenhill,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
160436,Greenhill,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
160436,Greenhill,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
160436,Greenhill,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
160436,Greenhill,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
160436,Greenhill,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
160436,Greenhill,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
160436,Greenhill,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
160436,Greenhill,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
160436,Greenhill,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
160436,Greenhill,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,19.8
160436,Greenhill,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
160436,Greenhill,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
160436,Greenhill,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
160436,Greenhill,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
160436,Greenhill,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
160436,Greenhill,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
160436,Greenhill,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
160436,Greenhill,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
160436,Greenhill,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
160436,Greenhill,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.33
160436,Greenhill,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
160436,Greenhill,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
160436,Greenhill,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
160436,Greenhill,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
160436,Greenhill,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
160436,Greenhill,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
160436,Greenhill,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
160436,Greenhill,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
160436,Greenhill,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.35
160436,Greenhill,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.14
160436,Greenhill,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
160436,Greenhill,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
160436,Greenhill,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
160436,Greenhill,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
160436,Greenhill,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
160436,Greenhill,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
160436,Greenhill,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
160436,Greenhill,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
160436,Greenhill,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
160436,Greenhill,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
160436,Greenhill,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
160436,Greenhill,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
160436,Greenhill,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
160436,Greenhill,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
160436,Greenhill,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,20.0
160436,Greenhill,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
160436,Greenhill,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
160436,Greenhill,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
160436,Greenhill,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
160436,Greenhill,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
160436,Greenhill,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
160436,Greenhill,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
160436,Greenhill,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
160436,Greenhill,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
160436,Greenhill,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
160436,Greenhill,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
160436,Greenhill,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
160436,Greenhill,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
160436,Greenhill,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
160436,Greenhill,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
160436,Greenhill,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
160436,Greenhill,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160436,Greenhill,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
160436,Greenhill,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
160436,Greenhill,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.94
160436,Greenhill,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.54
160436,Greenhill,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
160436,Greenhill,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
160436,Greenhill,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
160436,Greenhill,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
160436,Greenhill,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
160436,Greenhill,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
160436,Greenhill,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
160436,Greenhill,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
160436,Greenhill,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
160436,Greenhill,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
160436,Greenhill,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
160436,Greenhill,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
160436,Greenhill,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,20.1
160436,Greenhill,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
160436,Greenhill,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
160436,Greenhill,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
160436,Greenhill,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
160436,Greenhill,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
160436,Greenhill,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
160436,Greenhill,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
160436,Greenhill,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
160436,Greenhill,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
160436,Greenhill,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
160436,Greenhill,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.14
160436,Greenhill,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
160436,Greenhill,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
160436,Greenhill,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
160436,Greenhill,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
160436,Greenhill,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160436,Greenhill,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
160436,Greenhill,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.11
160436,Greenhill,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.6
160436,Greenhill,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
160436,Greenhill,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
160436,Greenhill,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
160436,Greenhill,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.7
160436,Greenhill,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
160436,Greenhill,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.87
160436,Greenhill,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
160436,Greenhill,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
160436,Greenhill,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
160436,Greenhill,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
160436,Greenhill,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
160436,Greenhill,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
160436,Greenhill,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,20.2
160436,Greenhill,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
160436,Greenhill,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
160436,Greenhill,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
160436,Greenhill,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
160436,Greenhill,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
160436,Greenhill,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
160436,Greenhill,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
160436,Greenhill,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
160436,Greenhill,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.98
160436,Greenhill,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
160436,Greenhill,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.37
160436,Greenhill,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
160436,Greenhill,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
160436,Greenhill,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
160436,Greenhill,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
160436,Greenhill,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
160436,Greenhill,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
160436,Greenhill,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.98
160436,Greenhill,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.15
160436,Greenhill,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
160436,Greenhill,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
160436,Greenhill,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
160436,Greenhill,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
160436,Greenhill,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
160436,Greenhill,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
160436,Greenhill,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.74
160436,Greenhill,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
160436,Greenhill,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
160436,Greenhill,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
160436,Greenhill,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
160436,Greenhill,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
160436,Greenhill,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
160436,Greenhill,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,20.4
160436,Greenhill,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
160436,Greenhill,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
160436,Greenhill,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
160436,Greenhill,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
160436,Greenhill,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
160436,Greenhill,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
160436,Greenhill,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
160436,Greenhill,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
160436,Greenhill,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.71
160436,Greenhill,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
160436,Greenhill,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.74
160436,Greenhill,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
160436,Greenhill,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
160436,Greenhill,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
160436,Greenhill,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
160436,Greenhill,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
160436,Greenhill,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
160436,Greenhill,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
160436,Greenhill,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.32
160436,Greenhill,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.75
160436,Greenhill,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.92
160436,Greenhill,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
160436,Greenhill,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
160436,Greenhill,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
160436,Greenhill,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
160436,Greenhill,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
160436,Greenhill,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.5
160436,Greenhill,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
160436,Greenhill,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
160436,Greenhill,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
160436,Greenhill,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
160436,Greenhill,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
160436,Greenhill,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
160436,Greenhill,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,20.5
160436,Greenhill,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
160436,Greenhill,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
160436,Greenhill,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
160436,Greenhill,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
160436,Greenhill,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
160436,Greenhill,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
160436,Greenhill,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
160436,Greenhill,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
160436,Greenhill,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
160436,Greenhill,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.82
160436,Greenhill,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.48
160436,Greenhill,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
160436,Greenhill,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
160436,Greenhill,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
160436,Greenhill,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
160436,Greenhill,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
160436,Greenhill,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
160436,Greenhill,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.37
160436,Greenhill,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.17
160436,Greenhill,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
160436,Greenhill,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
160436,Greenhill,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
160436,Greenhill,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
160436,Greenhill,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
160436,Greenhill,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
160436,Greenhill,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
160436,Greenhill,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
160436,Greenhill,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
160436,Greenhill,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
160436,Greenhill,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
160436,Greenhill,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
160436,Greenhill,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,20.6
160436,Greenhill,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
160436,Greenhill,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
160436,Greenhill,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
160436,Greenhill,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
160436,Greenhill,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
160436,Greenhill,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
160436,Greenhill,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
160436,Greenhill,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
160436,Greenhill,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
160436,Greenhill,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.57
160436,Greenhill,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
160436,Greenhill,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.76
160436,Greenhill,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
160436,Greenhill,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
160436,Greenhill,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
160436,Greenhill,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
160436,Greenhill,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
160436,Greenhill,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
160436,Greenhill,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.29
160436,Greenhill,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.75
160436,Greenhill,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
160436,Greenhill,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
160436,Greenhill,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.9
160436,Greenhill,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.7
160436,Greenhill,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
160436,Greenhill,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
160436,Greenhill,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
160436,Greenhill,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
160436,Greenhill,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
160436,Greenhill,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
160436,Greenhill,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
160436,Greenhill,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
160436,Greenhill,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,20.8
160436,Greenhill,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
160436,Greenhill,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
160436,Greenhill,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
160436,Greenhill,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
160436,Greenhill,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
160436,Greenhill,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
160436,Greenhill,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
160436,Greenhill,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
160436,Greenhill,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
160436,Greenhill,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.93
160436,Greenhill,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
160436,Greenhill,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
160436,Greenhill,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
160436,Greenhill,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
160436,Greenhill,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
160436,Greenhill,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
160436,Greenhill,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
160436,Greenhill,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
160436,Greenhill,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
160436,Greenhill,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.18
160436,Greenhill,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.62
160436,Greenhill,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
160436,Greenhill,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
160436,Greenhill,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
160436,Greenhill,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
160436,Greenhill,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
160436,Greenhill,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
160436,Greenhill,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
160436,Greenhill,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
160436,Greenhill,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
160436,Greenhill,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
160436,Greenhill,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
160436,Greenhill,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
160436,Greenhill,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,20.9
160436,Greenhill,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
160436,Greenhill,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
160436,Greenhill,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
160436,Greenhill,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
160436,Greenhill,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
160436,Greenhill,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
160436,Greenhill,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
160436,Greenhill,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
160436,Greenhill,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
160436,Greenhill,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.81
160436,Greenhill,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.69
160436,Greenhill,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.72
160436,Greenhill,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
160436,Greenhill,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
160436,Greenhill,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
160436,Greenhill,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
160436,Greenhill,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
160436,Greenhill,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
160436,Greenhill,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.45
160436,Greenhill,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.22
160436,Greenhill,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.59
160436,Greenhill,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
160436,Greenhill,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
160436,Greenhill,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
160436,Greenhill,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
160436,Greenhill,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160436,Greenhill,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
160436,Greenhill,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
160436,Greenhill,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
160436,Greenhill,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
160436,Greenhill,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
160436,Greenhill,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
160436,Greenhill,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
160436,Greenhill,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,21.0
160436,Greenhill,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
160436,Greenhill,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
160436,Greenhill,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
160436,Greenhill,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
160436,Greenhill,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
160436,Greenhill,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
160436,Greenhill,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
160436,Greenhill,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
160436,Greenhill,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
160436,Greenhill,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.06
160436,Greenhill,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
160436,Greenhill,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.98
160436,Greenhill,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
160436,Greenhill,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
160436,Greenhill,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
160436,Greenhill,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
